Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,38.89
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,-21.09
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-22.75
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,41.15
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,76.5
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,168.5
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,195.9
111942,Cross Hands Road Od,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,177.1
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.52
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.1
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-7.38
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.41
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.67
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.09
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,18.08
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,N Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.61
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.15
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,N Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,64.5
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.92
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.28
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.34
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.19
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,28.2
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.28
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,41.66
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,-25.13
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-23.7
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,42.7
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,208.3
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,208.3
111942,Cross Hands Road Od,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,184.1
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.88
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.17
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.21
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.78
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,N Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.06
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.17
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,28.1
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.13
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.55
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,-19.57
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-17.57
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,40.27
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.34
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.31
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,N Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.12
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.48
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.64
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.29
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,N Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.85
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.0
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,N Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.37
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,27.9
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.88
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.52
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,-17.19
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,-16.75
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,46.56
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,201.1
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.44
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-6.64
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.16
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,N Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.35
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.33
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.42
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.74
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.67
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.35
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.5
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.36
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,N Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,27.9
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.07
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.62
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,-20.93
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-15.63
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,48.68
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
111942,Cross Hands Road Od,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,207.1
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.11
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.89
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.68
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,N Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.75
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.96
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.77
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.28
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.36
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.31
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.87
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,-19.18
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,-15.49
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,45.31
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,83.1
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
111942,Cross Hands Road Od,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,194.0
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.32
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.95
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,N Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.38
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.81
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.47
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.0
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.18
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.79
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.4
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,-20.7
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-15.56
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,40.69
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,173.2
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
111942,Cross Hands Road Od,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,176.0
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.88
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.58
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.06
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.1
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.59
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.53
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.02
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,N Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.94
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.35
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.76
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,N Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,88.1
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,27.7
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.59
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.53
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,-18.75
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,39.85
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.8
111942,Cross Hands Road Od,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,171.8
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.09
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.0
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.11
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.52
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.5
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,N Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.69
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.9
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,27.7
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.26
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.13
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,-16.32
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,36.74
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.2
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
111942,Cross Hands Road Od,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.17
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.05
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.3
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.09
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.18
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.69
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.08
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.29
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.9
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.32
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.62
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.72
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,-20.39
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,-16.09
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,36.05
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,175.1
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
111942,Cross Hands Road Od,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,157.8
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.03
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.92
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,N Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
