Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.85
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.57
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.85
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.4
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.22
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.95
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.39
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.39
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,-21.3
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,-13.68
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,44.74
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,181.2
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
111942,Cross Hands Road Od,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,192.6
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.04
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.06
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.04
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.96
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.89
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.24
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.29
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,N Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,86.5
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.14
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.18
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.9
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.95
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,-20.88
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,-12.74
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,47.13
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,96.4
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
111942,Cross Hands Road Od,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,205.2
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.96
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.63
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.3
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.23
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.18
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.17
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.87
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.05
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.44
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,27.7
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.52
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,-18.97
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,-11.33
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,35.72
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
111942,Cross Hands Road Od,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,154.2
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.52
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.97
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.56
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,N Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.26
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.64
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.2
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.18
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.19
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,27.7
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.41
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,-16.88
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,-10.08
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,40.16
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,91.9
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
111942,Cross Hands Road Od,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,173.2
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.68
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.63
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,N Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.61
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.02
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.98
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,27.7
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.36
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.7
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,-17.22
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,-12.42
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,33.55
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
111942,Cross Hands Road Od,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.78
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.8
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.28
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.84
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.05
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.6
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.3
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.16
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.21
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.96
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,-17.01
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,-11.87
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,25.06
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
111942,Cross Hands Road Od,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.67
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.66
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.69
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.01
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.86
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.87
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.27
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,-20.8
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,-8.04
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,23.89
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,92.1
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
111942,Cross Hands Road Od,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.69
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.57
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.51
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.73
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.03
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.47
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.32
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.16
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.06
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.05
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.67
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,-18.8
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,-8.35
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,28.09
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,84.6
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
111942,Cross Hands Road Od,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.67
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.91
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.77
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.73
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.42
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.97
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.64
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.41
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,-16.32
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,-8.61
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,27.93
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
111942,Cross Hands Road Od,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.05
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.35
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.53
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.35
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.41
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
