Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.63
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,27.7
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,-17.39
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,26.3
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,82.1
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.8
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.49
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.46
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.28
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.33
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.25
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.47
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,27.6
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.4
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,-14.5
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,23.53
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.3
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.32
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.48
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.24
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.66
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,27.6
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.08
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,-15.39
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,24.62
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
111942,Cross Hands Road Od,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.16
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.01
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.11
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.09
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.41
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,N Current (RMS),A,10.0
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.52
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.57
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,27.6
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.43
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,-15.15
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,22.93
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.97
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.69
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.42
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.31
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.11
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,27.6
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.13
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,-15.19
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,-7.88
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
111942,Cross Hands Road Od,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.98
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.65
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.45
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.8
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.3
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.46
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,27.7
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.86
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,-14.79
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,-9.12
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,32.51
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
111942,Cross Hands Road Od,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.23
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.4
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.94
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.18
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,27.7
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.65
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,-15.27
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,-6.92
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,32.28
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.06
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.42
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.8
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.54
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.17
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.07
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.52
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,-14.43
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,32.96
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,75.9
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
111942,Cross Hands Road Od,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.63
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.23
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.91
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.88
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.35
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.58
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.34
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.23
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.65
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.2
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.42
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,-17.05
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,34.0
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,85.1
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.4
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.54
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.88
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.2
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.97
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.24
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.85
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.68
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,N Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.86
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.86
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
