Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,-16.77
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,29.62
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,76.2
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.43
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.32
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.31
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.32
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.35
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,N Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.25
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.89
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.88
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,27.8
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.73
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,-15.85
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,30.73
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
111942,Cross Hands Road Od,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.32
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.26
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.04
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.74
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.06
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.59
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.09
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,27.9
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.88
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,-14.54
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,-7.94
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,30.28
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.68
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.76
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.85
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.65
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.17
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.9
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,27.9
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.31
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,-15.29
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,-7.6
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,30.08
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,66.9
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
111942,Cross Hands Road Od,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.51
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.21
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,N Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.43
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.0
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,28.0
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.26
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,-15.85
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,29.67
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.48
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.63
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.44
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.03
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.49
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,N Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,N Current (RMS),A,9.7
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.35
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,28.0
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.13
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,-14.4
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,26.03
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.67
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.25
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.28
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.74
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.57
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,N Current (RMS),A,9.2
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.59
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,28.1
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.88
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,-14.1
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,25.82
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.19
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.55
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.72
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.91
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,N Current (RMS),A,9.0
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.65
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,28.3
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,5.41
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.26
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,-14.49
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,-7.84
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,22.82
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
111942,Cross Hands Road Od,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.53
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.17
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.83
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.61
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.66
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.54
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.46
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,28.3
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.98
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,-14.96
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,27.39
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
111942,Cross Hands Road Od,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.63
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.88
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.95
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.25
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,N Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.68
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.77
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,28.4
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.4
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,-16.54
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,-8.22
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,32.52
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
111942,Cross Hands Road Od,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.7
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.07
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
