Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.63
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.44
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,N Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.56
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.39
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.77
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,28.5
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.25
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,-14.76
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,-9.6
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,32.84
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
111942,Cross Hands Road Od,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.94
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.63
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.78
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.86
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.25
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.97
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.82
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.24
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,28.5
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.6
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,-14.91
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,-9.44
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,30.23
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
111942,Cross Hands Road Od,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.58
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.35
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,2.96
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.68
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.7
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.2
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,28.6
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.73
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,-16.92
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,27.8
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
111942,Cross Hands Road Od,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.49
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.16
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.66
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.69
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.43
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.77
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.49
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.25
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.73
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.02
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.55
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,28.7
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.4
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,-15.11
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,-8.38
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,29.19
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.46
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.21
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,2.79
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.58
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.06
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.93
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.63
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-3.38
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.35
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,28.8
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.73
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.06
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,-15.42
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,27.71
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.62
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.62
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.17
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.85
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.33
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,28.8
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.57
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,-14.46
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,28.52
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
111942,Cross Hands Road Od,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.53
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.53
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,2.48
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.4
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.57
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.13
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.17
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,5.36
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.53
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,-13.79
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,27.94
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
111942,Cross Hands Road Od,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.59
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.84
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.57
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.99
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.59
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.69
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.48
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,-13.83
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,-8.4
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,31.1
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,68.5
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
111942,Cross Hands Road Od,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.95
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.47
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,2.66
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.25
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.71
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.37
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.92
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.85
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.4
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,-13.95
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,-10.05
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,29.6
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
111942,Cross Hands Road Od,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.16
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.63
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.14
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.15
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,N Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.46
