Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,N Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.45
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,-16.19
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,-8.89
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,30.63
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
111942,Cross Hands Road Od,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.3
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.02
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.2
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.14
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,N Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.99
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.88
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,-15.04
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,-8.13
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,29.86
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
111942,Cross Hands Road Od,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.59
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.11
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.36
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,N Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.82
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.19
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.08
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,29.2
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,5.27
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.33
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,-14.07
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,-7.68
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,33.32
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
111942,Cross Hands Road Od,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.06
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.28
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,N Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.89
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.09
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.16
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,29.3
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.81
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,-13.88
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,-8.94
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,32.84
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
111942,Cross Hands Road Od,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.36
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.39
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.45
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,N Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.27
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.45
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,29.4
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.01
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,-14.82
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,33.52
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
111942,Cross Hands Road Od,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.01
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.57
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.91
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.88
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.66
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,N Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.16
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.15
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,-16.37
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,-8.39
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,32.15
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
111942,Cross Hands Road Od,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.33
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.09
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.02
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.53
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.89
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,-16.31
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,-7.06
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,29.98
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
111942,Cross Hands Road Od,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.51
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.11
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.15
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.86
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.06
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.61
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,29.7
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.31
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,-15.32
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,-9.3
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,30.54
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
111942,Cross Hands Road Od,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.42
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.66
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.4
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,N Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.94
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.21
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.16
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,-16.89
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,31.06
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
111942,Cross Hands Road Od,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.74
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.71
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.29
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.99
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.82
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
