Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,-15.09
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,-7.27
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,32.81
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
111942,Cross Hands Road Od,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.55
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.59
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.89
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.39
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.69
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,-14.7
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,-10.9
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,36.57
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
111942,Cross Hands Road Od,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.44
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.34
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,N Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.67
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.5
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.68
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.77
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,35.5
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.1
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,-13.57
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,-12.48
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,35.11
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,75.4
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
111942,Cross Hands Road Od,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.21
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.55
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.51
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.72
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,-15.36
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,-11.25
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,34.13
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
111942,Cross Hands Road Od,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.07
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.27
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.01
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.12
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.89
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,N Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.82
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.17
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.85
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.07
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,-17.28
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,-13.54
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,31.45
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
111942,Cross Hands Road Od,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.34
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.53
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,N Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.04
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.21
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.71
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,-15.53
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,-14.23
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,28.36
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
111942,Cross Hands Road Od,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.84
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.65
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.9
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.25
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,N Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.38
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.56
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,-14.72
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,-14.49
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,26.81
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
111942,Cross Hands Road Od,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.17
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.03
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.86
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.26
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,N Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.36
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.46
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.05
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,-15.79
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,28.57
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
111942,Cross Hands Road Od,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.98
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.96
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.22
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.01
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.65
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,N Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.7
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.94
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,36.2
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.63
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.36
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,-12.49
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,30.77
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
111942,Cross Hands Road Od,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.92
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.81
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.67
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.29
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.36
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.69
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.72
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.18
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,36.3
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.0
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,-17.5
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,-13.99
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,25.65
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
111942,Cross Hands Road Od,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.78
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.26
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,N Current (RMS),A,18.3
