Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.48
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.76
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.54
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.35
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.09
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.96
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.13
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,5.19
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.2
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,-16.96
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,-15.94
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,28.41
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
111942,Cross Hands Road Od,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.41
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.36
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.32
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.61
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,36.5
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,5.13
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.52
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,-15.4
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,-15.12
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,27.82
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
111942,Cross Hands Road Od,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.68
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.17
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.17
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.83
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.07
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.23
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.97
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.82
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,-16.67
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,-13.2
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,28.87
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
111942,Cross Hands Road Od,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.08
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.63
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.07
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.64
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.78
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.11
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,N Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.61
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.72
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.91
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,-14.6
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,33.56
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,125.7
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
111942,Cross Hands Road Od,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.19
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.44
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.93
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.52
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.31
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.89
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,36.8
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.11
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,-15.66
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,-15.62
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,32.86
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
111942,Cross Hands Road Od,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.6
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.68
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.28
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.36
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.06
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,N Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.09
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.63
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.74
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,36.8
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.2
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,-17.89
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,-16.39
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,32.28
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
111942,Cross Hands Road Od,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.68
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.81
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.32
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.43
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.11
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.69
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.88
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.26
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,-20.06
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,-16.56
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,33.38
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
111942,Cross Hands Road Od,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.71
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.82
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.18
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.84
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.07
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,N Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.55
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.29
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.1
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.88
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,-19.13
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,-15.97
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,34.83
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
111942,Cross Hands Road Od,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.96
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.82
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.66
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.2
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.18
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.93
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,N Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.18
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.99
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.7
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.39
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,-19.21
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,-17.24
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,38.87
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
111942,Cross Hands Road Od,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.6
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.74
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.44
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.25
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,21.73
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,N Current (RMS),A,78.6
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,93.7
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.73
