Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.08
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.9
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.45
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.19
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.13
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.84
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,-17.46
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,-16.81
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,46.38
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,197.9
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.94
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.56
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.63
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.73
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,17.21
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,N Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,75.9
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.43
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.22
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.22
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.13
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.69
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.84
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,-18.01
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,-19.06
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,40.37
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,96.2
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
111942,Cross Hands Road Od,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,174.2
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.77
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.51
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.03
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.96
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,N Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.53
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.66
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.73
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.48
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.85
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.06
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,-18.16
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,-18.86
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,32.94
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,83.7
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
111942,Cross Hands Road Od,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.31
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.32
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.53
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.77
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.46
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.56
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.01
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,N Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.63
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.31
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.88
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.7
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.34
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,37.2
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.03
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.95
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,-18.72
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,-20.94
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,40.37
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,88.6
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,171.9
111942,Cross Hands Road Od,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.4
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.6
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.3
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.2
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.32
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.15
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,N Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.33
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.51
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,N Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.86
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.2
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.63
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.23
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.7
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,-19.31
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,-20.42
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,40.49
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,92.5
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,173.4
111942,Cross Hands Road Od,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.2
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.89
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.5
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.82
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,N Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.98
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.68
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.12
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.75
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.44
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.69
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,-17.65
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,-19.07
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,35.99
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,85.8
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
111942,Cross Hands Road Od,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.61
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.46
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.25
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.82
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,N Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.11
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.55
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.88
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.74
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.88
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,37.4
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.73
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,-18.14
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,-18.57
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,40.87
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,87.7
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
111942,Cross Hands Road Od,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.3
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.38
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.05
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.55
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.11
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.14
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.63
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,N Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.34
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,N Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.3
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.73
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.4
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,-18.9
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,-19.71
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,39.39
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,88.0
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
111942,Cross Hands Road Od,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.14
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.09
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.97
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.04
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.32
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.62
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.36
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.03
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.85
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.42
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.99
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.19
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.5
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.05
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,-22.16
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,-16.03
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,40.56
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,83.5
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.3
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
111942,Cross Hands Road Od,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,174.9
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.48
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.65
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.43
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.66
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.93
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.78
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.36
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.43
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.6
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.28
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
