Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.52
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,-21.64
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,-17.71
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,40.18
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,80.4
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,164.2
111942,Cross Hands Road Od,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,173.2
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.83
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.36
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.38
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.49
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.15
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.54
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,N Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,75.4
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.78
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.54
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.84
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.89
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.59
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,-19.35
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,-16.86
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,43.13
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,88.1
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,184.9
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.75
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.47
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.93
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.53
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.52
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,19.43
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,83.4
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.7
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.52
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.71
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.6
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,-19.03
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,-16.73
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,45.05
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,90.7
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,152.8
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
111942,Cross Hands Road Od,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.63
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.56
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.67
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.72
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.43
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,N Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,78.9
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.62
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.2
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.66
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.02
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,-21.64
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,-16.1
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,42.26
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,85.0
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,176.2
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
111942,Cross Hands Road Od,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,180.6
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.96
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.47
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.85
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.76
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.95
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.84
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,N Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.64
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.93
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.8
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.33
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,37.7
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.7
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.91
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,-21.92
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,-18.65
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,39.09
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,82.0
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.6
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
111942,Cross Hands Road Od,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,167.7
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.96
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.06
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.88
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.52
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.31
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.95
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,N Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,77.3
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.89
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.08
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.96
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,37.8
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.3
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.35
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,-19.64
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,-18.11
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,41.18
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,82.0
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
111942,Cross Hands Road Od,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,176.8
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.99
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.34
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.91
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.73
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.31
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.38
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,N Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.63
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.53
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.87
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.5
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,37.7
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.57
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,-19.45
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,-20.13
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,37.48
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.8
111942,Cross Hands Road Od,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.34
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.86
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,N Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.94
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.36
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.73
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,N Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,71.9
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.13
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.05
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,37.7
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.34
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,-20.54
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,-20.4
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,44.77
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,83.4
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,176.6
111942,Cross Hands Road Od,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,192.4
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.54
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.49
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.02
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.66
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.06
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.3
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,N Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,68.4
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.55
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.82
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,37.7
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.58
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,38.26
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,-21.5
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,-20.99
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,37.56
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,80.5
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,166.1
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,187.4
111942,Cross Hands Road Od,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,162.3
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.35
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.85
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.64
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.81
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.74
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,N Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.92
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.55
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,-21.37
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,-18.73
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,43.13
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,81.9
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,185.2
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.7
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.93
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.42
