Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.52
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.12
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.11
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.75
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.27
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.81
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.32
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.84
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.92
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,38.56
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,-19.44
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,-21.72
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,42.92
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,81.3
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,190.0
111942,Cross Hands Road Od,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.37
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.74
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.89
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.26
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.48
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,N Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.5
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.37
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.26
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.83
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.24
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,75.9
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,39.16
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,-21.52
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,-22.22
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,41.23
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,82.3
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.8
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,195.8
111942,Cross Hands Road Od,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.07
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.62
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.53
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.91
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.63
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.6
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.54
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,N Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.87
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.96
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.77
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.52
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.34
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.62
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.74
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,-22.07
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,-19.42
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,39.6
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
111942,Cross Hands Road Od,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.45
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.4
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.25
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.43
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.72
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.23
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,N Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.79
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.54
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-5.02
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.13
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.03
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.67
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.95
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.36
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.89
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.41
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,-25.01
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,-21.89
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,40.12
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,86.8
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,212.2
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,190.1
111942,Cross Hands Road Od,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.46
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.38
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.49
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.19
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-12.24
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-8.11
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.83
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,91.5
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,80.4
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.3
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.55
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.39
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.08
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.27
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.85
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,N Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,83.1
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.62
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.82
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,-27.23
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,-20.98
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,41.6
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,94.1
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,230.3
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,181.6
111942,Cross Hands Road Od,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,178.9
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.27
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.91
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.67
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.52
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.93
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-11.38
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.84
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.9
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.52
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.78
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.42
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.2
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.79
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.75
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.74
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,39.57
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,-27.1
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,-23.32
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,39.33
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,97.2
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,231.1
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.1
111942,Cross Hands Road Od,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.31
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.15
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.75
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.68
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.22
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.4
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.88
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.72
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,80.9
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.49
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.91
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.77
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.81
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.44
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.76
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-45.48
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.81
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,-25.21
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,-22.37
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,37.55
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,223.4
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
111942,Cross Hands Road Od,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.43
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.48
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.4
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.29
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.8
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.22
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-12.28
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,N Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,92.4
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.37
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.75
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.21
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.17
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.52
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-49.55
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,38.04
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,-27.53
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,-23.14
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,39.27
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,101.1
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,241.7
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,191.8
111942,Cross Hands Road Od,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,169.7
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.27
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.63
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.97
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.3
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-12.98
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.16
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,N Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,101.7
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.1
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.54
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.94
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.86
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.15
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.3
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-49.09
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.52
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,-26.75
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,-19.21
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,39.5
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,109.3
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,238.4
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
111942,Cross Hands Road Od,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.8
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.81
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.82
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.47
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,N Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.88
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.99
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.4
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.6
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.46
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
