Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.2
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.51
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.52
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.26
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.78
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.75
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,-24.38
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,-18.18
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,42.57
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,94.6
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,219.8
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,160.0
111942,Cross Hands Road Od,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.75
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.69
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-8.26
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.34
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,75.1
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.69
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.38
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.35
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,N Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.7
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.86
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.88
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-49.17
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,37.5
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,-28.2
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,-21.69
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,40.96
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,104.7
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,242.9
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,188.3
111942,Cross Hands Road Od,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.41
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.14
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.78
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.38
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.71
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.53
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.89
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,N Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.79
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.41
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.65
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.61
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.94
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,77.3
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,37.7
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.0
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,37.51
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,-27.02
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,-21.65
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,34.52
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,106.4
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,231.6
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,186.7
111942,Cross Hands Road Od,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.16
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.91
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.97
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.65
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.28
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.83
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.56
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.35
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.02
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.1
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.98
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,82.7
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,37.6
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.73
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.4
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,-23.51
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,-19.45
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,30.28
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,101.2
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,204.7
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,169.8
111942,Cross Hands Road Od,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.3
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.37
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.2
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.99
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.89
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.26
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,N Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.6
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.86
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.54
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.2
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.77
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.87
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.6
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.72
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.4
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,-24.16
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,-18.71
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,35.21
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,86.7
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,203.1
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,167.9
111942,Cross Hands Road Od,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.05
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.18
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.23
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.9
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.08
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.52
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.37
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.91
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.56
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.2
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.65
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.94
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.49
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.36
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,-20.54
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,-19.41
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,35.0
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,165.3
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,179.6
111942,Cross Hands Road Od,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.31
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.78
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.61
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.97
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,N Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.84
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.43
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,N Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.51
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.68
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.77
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.7
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.92
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.03
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-17.86
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,-19.48
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,32.49
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,83.7
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,148.4
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,173.3
111942,Cross Hands Road Od,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.71
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.48
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-7.69
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.78
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,N Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.73
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.92
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.21
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.55
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.59
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.13
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,37.4
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.32
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.8
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,-21.72
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,-18.4
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,32.76
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,86.1
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,186.4
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
111942,Cross Hands Road Od,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.11
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.64
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.98
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.84
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,N Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.83
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.2
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.03
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.5
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.04
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.8
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.23
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,-17.13
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,-17.88
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,37.26
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,81.3
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
111942,Cross Hands Road Od,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.42
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.76
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.06
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.88
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.13
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,N Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.81
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.17
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.9
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.17
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.49
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.6
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.43
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,37.2
