Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.52
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.04
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-18.26
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-16.7
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,36.79
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
111942,Cross Hands Road Od,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,159.4
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.1
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,N Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.18
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.96
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.68
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.55
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.4
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.53
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.79
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,-14.78
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,-16.34
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,36.6
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
111942,Cross Hands Road Od,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.13
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.85
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,N Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.24
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.98
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.32
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.46
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,-14.11
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,-15.12
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,38.57
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
111942,Cross Hands Road Od,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.53
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.77
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,N Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.76
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.66
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.36
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.27
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.26
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-14.81
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-16.71
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,33.26
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
111942,Cross Hands Road Od,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.48
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.17
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.61
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.83
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.53
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,N Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.24
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.37
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.07
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.59
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.8
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.29
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,36.8
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.37
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,-14.38
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-16.95
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,33.05
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
111942,Cross Hands Road Od,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.08
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.06
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.06
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.29
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,N Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.34
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.49
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.43
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.85
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.47
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.16
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.9
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,36.7
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.67
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,-13.38
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-19.28
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,37.42
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,83.9
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
111942,Cross Hands Road Od,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,161.0
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.48
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.76
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.83
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.08
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.95
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.12
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.11
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.72
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.43
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-15.59
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-19.93
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,31.41
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,70.5
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
111942,Cross Hands Road Od,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.7
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.95
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.57
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.79
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.83
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.99
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.79
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.82
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,81.0
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.56
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-15.07
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-19.29
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,28.46
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
111942,Cross Hands Road Od,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.08
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.12
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.95
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.04
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.12
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.5
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.65
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.18
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.57
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,36.5
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.73
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,-12.38
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,-18.07
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,25.24
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
111942,Cross Hands Road Od,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.83
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.83
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.04
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.8
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.28
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.05
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,77.0
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.57
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-13.29
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-19.69
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,30.05
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
111942,Cross Hands Road Od,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.2
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
