Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.59
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.28
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.95
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,N Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.62
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.74
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.92
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.19
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.06
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.6
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.14
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.3
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.69
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,-15.51
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-19.75
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,37.76
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
111942,Cross Hands Road Od,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,163.3
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.57
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.23
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.82
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.74
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.76
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.89
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.89
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.02
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.38
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,36.3
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.06
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-13.34
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-19.82
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,29.2
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,165.8
111942,Cross Hands Road Od,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.34
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.18
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.09
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,N Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.07
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.62
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.27
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.55
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.02
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.22
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.17
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.09
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-16.05
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-17.51
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,31.83
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
111942,Cross Hands Road Od,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.42
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.73
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.96
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,N Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.44
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.04
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.88
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.02
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.36
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.47
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,N Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,100.0
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.69
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.0
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-17.56
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-16.52
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,33.36
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,160.2
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
111942,Cross Hands Road Od,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.89
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.36
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,N Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.13
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.52
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.22
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.38
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.01
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.44
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.82
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.53
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.06
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,81.7
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.01
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,-14.6
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-20.03
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,40.95
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,75.4
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,157.6
111942,Cross Hands Road Od,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,174.6
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.49
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.15
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.06
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.42
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.39
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.87
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.41
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.55
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,N Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.66
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.92
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.86
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.86
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.22
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.98
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,78.5
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,35.6
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.75
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-16.61
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-17.18
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,40.62
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
111942,Cross Hands Road Od,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.39
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.65
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.66
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.15
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.77
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,26.85
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,N Current (RMS),A,86.8
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,115.0
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.68
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.46
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.59
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.79
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,35.4
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.83
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-16.44
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-19.84
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,54.14
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,107.7
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
111942,Cross Hands Road Od,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,230.0
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.1
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.85
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,23.66
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,N Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.23
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.65
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.69
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.29
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.46
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,35.2
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.67
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-16.62
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-15.75
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,46.11
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,90.9
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,153.6
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
111942,Cross Hands Road Od,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,196.4
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.31
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.92
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.08
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.19
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.37
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.3
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,N Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.08
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.05
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.64
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.3
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.59
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.14
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.78
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,82.5
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.13
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.4
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-17.1
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,-14.86
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,34.22
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,74.8
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
111942,Cross Hands Road Od,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.57
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.59
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.36
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.95
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.32
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.71
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.38
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
