Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.3
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.6
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.36
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.25
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.88
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.38
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,82.9
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,35.0
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.72
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.43
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-16.98
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-13.47
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,39.81
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
111942,Cross Hands Road Od,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,169.2
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.85
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.03
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.69
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.01
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.09
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.15
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.57
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.57
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.22
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.3
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,34.8
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.44
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-15.3
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,-15.62
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,35.49
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,65.7
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
111942,Cross Hands Road Od,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.83
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.34
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.52
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.39
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.02
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.54
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,N Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.28
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.21
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.01
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.74
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,34.7
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.5
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,-13.68
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,-16.27
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,42.19
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,82.4
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
111942,Cross Hands Road Od,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,179.7
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.01
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.57
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.82
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.03
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.64
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,N Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.75
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.55
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.66
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.32
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.68
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.01
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,-15.06
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,-16.38
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,44.87
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,86.1
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
111942,Cross Hands Road Od,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,190.0
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.3
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.27
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.03
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.84
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.91
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,N Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.44
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.26
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.66
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.96
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.12
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,-14.95
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-19.57
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,46.6
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,88.0
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
111942,Cross Hands Road Od,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,197.6
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.9
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.71
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.34
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.37
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.25
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.81
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.48
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.25
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.03
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,-14.09
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-19.0
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,43.1
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,81.6
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,148.8
111942,Cross Hands Road Od,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,183.1
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.04
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.36
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.66
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,N Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.91
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.81
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.15
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.23
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,-14.7
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-17.25
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,38.53
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
111942,Cross Hands Road Od,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.58
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.16
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.26
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.92
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.0
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.03
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.68
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.09
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.4
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.13
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,-15.08
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-16.92
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,39.43
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,73.2
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
111942,Cross Hands Road Od,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.76
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.02
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.47
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,N Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.05
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.41
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.07
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.43
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.63
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.08
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,-16.0
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-17.84
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,43.36
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
111942,Cross Hands Road Od,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.46
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.64
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.11
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.03
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.3
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.92
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.71
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.69
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.11
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.46
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.47
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.4
