Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.63
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,-18.27
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-16.96
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,40.02
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,146.4
111942,Cross Hands Road Od,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,171.5
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.55
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.2
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.96
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.57
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,N Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.78
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.79
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.57
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.02
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.16
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.69
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,-15.32
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-16.74
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,40.57
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,76.2
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,173.3
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.66
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.49
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.74
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.2
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,N Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.56
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.15
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.07
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.93
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.98
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.59
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,-15.33
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-14.86
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,41.23
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
111942,Cross Hands Road Od,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,176.4
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.08
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.18
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.08
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.94
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.6
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.47
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,N Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.8
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.6
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.81
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.55
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.39
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,-16.89
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,-16.0
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,41.9
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,78.5
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
111942,Cross Hands Road Od,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,178.5
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.85
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.09
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.69
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,N Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.09
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.1
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.58
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.31
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,N Current (RMS),A,64.9
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,82.4
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.48
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.74
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.86
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,66.9
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.08
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.14
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,-19.95
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,-16.43
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,49.18
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,100.2
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
111942,Cross Hands Road Od,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,209.1
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.29
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.47
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.84
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.92
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,N Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.17
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.54
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.79
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.51
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.74
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.7
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,-15.42
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,-16.19
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,43.3
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,89.3
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
111942,Cross Hands Road Od,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.96
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.32
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.12
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.04
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,N Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.95
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.75
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.44
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.24
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,73.2
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.66
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.66
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,-16.35
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,-17.84
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,40.95
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,145.1
111942,Cross Hands Road Od,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.13
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.77
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,N Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.93
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.79
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.78
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,N Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.35
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.54
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.49
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.3
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.73
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.09
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.78
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.12
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,-17.1
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,-17.47
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,44.88
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
111942,Cross Hands Road Od,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,193.3
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.68
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.37
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,N Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.02
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.45
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.73
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.61
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.57
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.7
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.02
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.71
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,-18.62
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,-17.42
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,39.05
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,164.3
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
111942,Cross Hands Road Od,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,168.9
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.82
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.54
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.48
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,N Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.7
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.71
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.95
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.82
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.68
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.64
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,-16.19
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,37.69
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,70.5
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
111942,Cross Hands Road Od,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
