Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.0
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.79
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.57
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,N Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.9
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.79
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.93
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.47
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.3
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.73
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.86
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,-14.53
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,-14.5
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,41.09
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
111942,Cross Hands Road Od,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,176.3
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.51
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.08
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.74
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.63
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,N Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.04
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.38
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.83
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.06
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.5
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.68
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.99
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,-16.34
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,-16.32
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,41.86
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,75.1
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,145.8
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
111942,Cross Hands Road Od,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,179.6
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.28
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.5
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.57
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,17.0
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,N Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.91
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.04
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.99
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.27
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,-16.73
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,-16.03
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,42.18
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,155.9
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
111942,Cross Hands Road Od,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,181.1
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.45
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.64
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.42
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.65
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.94
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.36
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.76
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.33
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.85
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.99
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.08
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.67
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.93
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,-16.68
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,-20.21
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,37.19
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,175.9
111942,Cross Hands Road Od,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.89
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.36
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.48
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.34
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,N Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.6
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.15
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.35
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.25
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.51
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.61
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,-16.67
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,-15.1
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,39.08
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,142.1
111942,Cross Hands Road Od,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.83
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.81
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.91
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.6
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.69
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,N Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.77
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.45
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.51
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.48
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.07
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.91
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.27
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.34
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.39
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,36.22
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
111942,Cross Hands Road Od,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,156.8
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.1
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.94
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.0
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.86
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.29
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.18
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.17
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.03
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.27
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,-18.46
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,-16.08
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,46.86
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,151.8
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,153.2
111942,Cross Hands Road Od,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,201.4
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.33
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.97
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.09
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.2
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.74
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,N Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.28
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,64.8
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.5
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.17
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,-20.87
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,-16.23
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,38.98
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,167.4
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,157.2
111942,Cross Hands Road Od,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,168.6
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.67
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.51
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.88
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.81
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.62
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.28
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.79
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.02
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.98
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.56
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.95
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.71
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.49
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,-19.89
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,-13.71
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,46.74
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,88.5
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
111942,Cross Hands Road Od,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,202.9
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.67
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.35
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.74
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.4
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.99
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,N Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
