Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.46
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.67
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.57
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,-20.54
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,-12.02
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,41.86
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,172.1
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
111942,Cross Hands Road Od,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.08
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.73
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.78
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.92
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,19.05
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,N Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.32
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.16
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.73
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.86
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.83
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,-18.17
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,-14.21
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,41.64
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
111942,Cross Hands Road Od,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.38
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.1
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.48
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.14
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,N Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.29
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.93
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.28
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.86
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.66
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,-17.04
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,-11.91
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,38.54
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
111942,Cross Hands Road Od,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,166.2
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.27
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.06
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.05
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.12
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,N Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.48
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.63
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.58
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.06
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.07
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,-18.14
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,-13.53
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,36.56
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
111942,Cross Hands Road Od,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,158.4
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.83
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.04
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.44
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.75
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,N Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.87
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.02
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.46
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.28
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,-17.47
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,-12.87
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,37.56
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
111942,Cross Hands Road Od,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.32
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.83
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.12
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.5
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,N Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.34
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.13
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.65
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.15
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,-16.57
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,-14.56
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,35.7
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
111942,Cross Hands Road Od,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.22
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.64
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.96
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.72
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,N Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.36
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.22
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.5
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,N Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.6
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.62
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,-15.61
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,-14.86
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,30.08
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,64.8
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
111942,Cross Hands Road Od,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.41
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.47
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.65
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.28
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.54
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,N Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.11
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.97
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.62
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,-14.99
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,-12.41
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,32.92
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
111942,Cross Hands Road Od,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.06
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.62
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.79
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.03
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.29
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.45
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.73
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.94
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,-15.92
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,-11.04
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,27.74
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,61.2
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
111942,Cross Hands Road Od,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,120.4
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.28
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.84
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.73
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.89
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.51
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.78
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.98
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.82
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,N Current (RMS),A,16.4
