Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.7
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,-15.95
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,-12.69
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,36.0
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
111942,Cross Hands Road Od,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.96
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.54
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.52
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.99
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.92
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.97
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.87
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.73
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.7
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,N Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,91.0
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.29
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,-15.65
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,-18.34
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,27.76
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,69.9
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
111942,Cross Hands Road Od,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.97
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.47
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.34
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.35
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.28
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.18
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,N Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.71
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.35
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.78
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,-15.51
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,-10.84
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,32.72
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
111942,Cross Hands Road Od,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,143.2
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.84
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.44
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.98
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,19.02
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,N Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,80.7
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.36
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.32
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.3
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.03
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,-16.12
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,-10.59
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,39.35
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
111942,Cross Hands Road Od,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,168.7
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.13
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.07
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,N Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.54
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.53
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.89
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.35
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,-15.63
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,-14.73
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,34.92
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
111942,Cross Hands Road Od,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.42
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.14
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.09
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,N Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.72
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.7
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.76
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.63
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,-12.47
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,-12.16
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,41.72
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,95.6
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
111942,Cross Hands Road Od,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,179.3
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.93
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.49
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.53
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,N Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.69
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.07
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,34.7
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.97
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,-12.9
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,-10.51
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,36.16
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,81.5
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
111942,Cross Hands Road Od,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,155.2
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.68
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,N Current (RMS),A,10.9
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.95
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.61
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,N Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.3
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.65
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,34.8
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.02
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,-12.58
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,-12.75
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,29.77
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
111942,Cross Hands Road Od,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.28
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.95
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.51
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,N Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.88
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.08
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.26
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.2
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.35
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.83
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,-14.46
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,-12.32
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,29.32
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
111942,Cross Hands Road Od,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.17
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.43
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,N Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.77
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.09
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.64
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.61
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.6
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.72
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,-13.16
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,-12.05
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,32.49
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
