Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.19
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.44
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,N Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.73
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.23
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,35.0
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.76
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,-13.15
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,-11.47
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,33.2
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,64.5
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
111942,Cross Hands Road Od,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.09
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.89
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.01
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.78
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,N Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.54
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.43
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.29
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,-15.42
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,-12.22
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,27.99
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
111942,Cross Hands Road Od,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.99
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.01
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.67
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.57
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.3
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.73
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.64
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,35.2
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.42
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,-15.69
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,-14.42
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,33.94
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
111942,Cross Hands Road Od,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.42
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.09
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.79
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.43
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.65
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.44
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,35.3
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.73
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,-12.91
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,-13.74
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,36.63
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
111942,Cross Hands Road Od,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,157.2
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.55
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.04
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.08
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.77
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.58
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.77
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.15
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.26
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,35.5
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.28
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,-16.21
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,-13.14
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,36.19
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
111942,Cross Hands Road Od,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.54
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.51
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,N Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.17
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.79
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.42
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,35.6
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.97
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,-16.14
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,-10.4
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,32.7
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.4
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.69
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.5
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.43
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.98
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.92
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.64
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,-12.01
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,-11.68
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,34.57
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
111942,Cross Hands Road Od,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.25
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.99
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.76
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.03
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.5
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.85
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,-11.98
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,-9.44
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,33.29
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
111942,Cross Hands Road Od,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.32
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.84
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.53
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.46
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,-12.47
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,-9.46
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,32.08
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
111942,Cross Hands Road Od,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.33
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.81
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.01
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.19
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.86
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,N Current (RMS),A,31.0
