Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.63
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,N Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.27
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.74
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,-13.22
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,-10.75
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,35.09
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
111942,Cross Hands Road Od,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.93
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.92
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.32
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,N Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.64
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.49
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.11
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,36.2
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.42
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,-12.55
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,33.52
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.0
111942,Cross Hands Road Od,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.9
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.06
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.83
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.34
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,36.3
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.9
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,-12.75
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,-10.46
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,33.28
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
111942,Cross Hands Road Od,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.79
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,N Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.9
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.34
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.52
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.48
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.43
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.45
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,-12.51
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,-11.47
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,34.36
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
111942,Cross Hands Road Od,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.56
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.12
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.12
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.82
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.65
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,36.5
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.33
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,-12.54
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,-10.34
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,31.48
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,65.7
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
111942,Cross Hands Road Od,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.24
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.65
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.81
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.8
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.52
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.82
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.89
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,-12.66
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,-10.0
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,28.25
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
111942,Cross Hands Road Od,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.67
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.3
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.22
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.22
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.53
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.11
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,36.7
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.21
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,-13.31
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,-10.9
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,30.54
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
111942,Cross Hands Road Od,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.62
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.18
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.85
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.84
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.81
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.65
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.65
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,36.8
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.3
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,-14.98
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,-9.66
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,30.92
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
111942,Cross Hands Road Od,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.95
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.67
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.21
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.15
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.27
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.88
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.06
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.85
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,-15.4
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,-8.17
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,29.89
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,116.4
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
111942,Cross Hands Road Od,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.46
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.14
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.36
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.41
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.41
