Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.64
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,-14.62
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,-9.83
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,29.64
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.42
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.45
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.33
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.97
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.51
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.67
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,-14.86
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,-9.76
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,31.28
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
111942,Cross Hands Road Od,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.7
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,N Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.17
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.57
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.12
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.3
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,-10.99
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,34.17
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.7
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.19
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.62
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,N Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.37
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.88
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,37.2
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.58
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,-15.31
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,-10.52
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,40.56
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
111942,Cross Hands Road Od,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,173.9
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.81
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.43
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.04
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.03
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.58
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.5
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.06
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.34
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,-14.55
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,-12.42
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,34.51
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
111942,Cross Hands Road Od,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.28
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.67
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.17
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,N Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.67
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.96
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,37.4
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.37
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,-14.17
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,-13.0
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,35.08
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
111942,Cross Hands Road Od,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.49
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.9
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.39
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.46
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.38
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.09
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.06
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.03
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,-16.51
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,24.62
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,158.8
111942,Cross Hands Road Od,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.57
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.62
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.57
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.66
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.93
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.39
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,-14.77
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,-16.12
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,25.96
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.6
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,158.3
111942,Cross Hands Road Od,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.87
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.65
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.92
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.89
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.57
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.36
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.57
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.72
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,-15.61
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,-10.93
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,26.8
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.18
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.1
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.89
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,-13.96
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,-10.16
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,30.47
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,66.4
