Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
111942,Cross Hands Road Od,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.13
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.08
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.35
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.74
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,-16.2
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,-10.75
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,27.33
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
111942,Cross Hands Road Od,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.96
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.93
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.14
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.02
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.25
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.18
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.33
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.76
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,-14.3
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,-13.32
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,26.86
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
111942,Cross Hands Road Od,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.7
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.27
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.19
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,N Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.44
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,-10.25
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,27.88
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
111942,Cross Hands Road Od,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.45
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.36
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.52
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.52
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,N Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.44
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.28
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,-14.84
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,-10.68
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,29.53
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
111942,Cross Hands Road Od,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.58
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.5
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.11
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.64
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,N Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.77
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.7
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,-15.66
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,-11.55
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,30.91
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
111942,Cross Hands Road Od,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.9
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.83
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.98
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.99
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.95
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,N Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.2
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.65
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.84
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,-18.2
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,-11.17
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,32.45
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
111942,Cross Hands Road Od,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.58
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.81
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.28
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.02
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.5
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,N Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.97
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.65
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.21
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.52
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,-17.57
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,-12.72
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,32.64
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
111942,Cross Hands Road Od,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.49
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.39
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.36
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.68
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.98
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.64
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.97
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.4
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,-17.19
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,-12.19
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,36.02
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
111942,Cross Hands Road Od,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,156.8
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.4
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.93
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.58
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.6
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.91
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,N Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.49
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.65
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.83
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,-17.88
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,-14.6
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,36.82
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,76.2
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,145.9
111942,Cross Hands Road Od,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.4
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.03
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.5
