Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,N Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.13
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.18
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.27
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.09
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.31
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,-19.31
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,-12.19
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,35.6
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
111942,Cross Hands Road Od,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.81
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.04
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.93
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,20.78
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,N Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,89.7
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.33
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.82
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.39
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,-18.45
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,-13.0
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,42.59
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
111942,Cross Hands Road Od,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.78
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.25
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.96
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.13
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.0
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.57
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,N Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,88.5
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.98
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.35
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.9
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.85
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.03
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,-19.14
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,-12.03
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,43.34
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,90.4
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
111942,Cross Hands Road Od,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,186.4
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.94
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.09
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.9
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,19.11
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,N Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,81.9
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.62
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.49
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.05
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.99
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.08
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,-18.15
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,-12.08
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,39.15
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,83.4
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
111942,Cross Hands Road Od,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.22
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.62
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.84
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.41
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,22.25
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,N Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,95.1
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.42
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.65
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.69
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,-19.03
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,-15.58
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,44.18
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,89.1
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
111942,Cross Hands Road Od,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,188.9
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.6
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.58
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.75
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.31
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.47
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.68
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,N Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,80.5
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.01
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.52
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.01
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.4
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.92
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,-19.67
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,-15.0
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,38.48
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
111942,Cross Hands Road Od,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,166.2
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.91
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.91
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.07
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.39
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.15
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,21.87
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,N Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,95.0
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.64
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.26
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.21
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.13
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,-19.46
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,-15.84
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,41.67
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,86.9
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,153.5
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
111942,Cross Hands Road Od,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,180.1
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.91
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.23
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.07
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.23
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.79
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,25.26
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,N Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,108.0
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.85
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.98
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.02
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.12
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.01
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.4
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,-22.25
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,-14.02
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,44.34
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,92.1
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,172.7
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
111942,Cross Hands Road Od,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,190.9
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.63
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.28
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.94
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,23.87
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,N Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,101.7
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.18
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.48
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.61
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.27
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,-20.68
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,-12.92
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,52.29
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,118.4
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.4
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
111942,Cross Hands Road Od,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,223.7
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.88
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.42
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.64
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,23.3
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,99.8
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
