Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.37
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,-19.34
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,-11.71
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,47.13
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,106.9
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
111942,Cross Hands Road Od,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,202.5
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.63
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.86
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.01
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.71
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.26
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.72
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,83.2
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.84
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.11
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.43
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.93
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,-20.33
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,-14.9
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,40.14
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,86.1
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
111942,Cross Hands Road Od,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,174.3
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.33
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.34
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.84
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.29
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.38
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.54
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,N Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.64
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.04
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.91
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.76
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.22
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.33
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.82
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,-21.15
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,-16.41
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,43.01
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,85.9
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,169.6
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
111942,Cross Hands Road Od,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.07
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.94
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.38
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.04
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.65
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.93
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,N Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,85.9
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.93
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.08
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.95
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,-22.95
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,-16.29
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,43.74
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,86.0
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,177.4
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.3
111942,Cross Hands Road Od,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,188.6
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.09
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.72
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.04
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.48
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.89
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.35
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.39
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,N Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.78
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.27
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.5
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.77
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.01
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.16
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,-23.44
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,-17.62
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,45.37
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.4
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
111942,Cross Hands Road Od,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,197.1
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.09
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.38
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.9
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.3
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.5
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-12.06
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.93
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,N Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,87.4
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,74.1
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.03
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.75
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.8
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.61
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.75
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.15
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.86
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.77
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,-24.99
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,-17.95
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,41.53
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,198.8
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
111942,Cross Hands Road Od,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,179.2
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.33
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.28
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.73
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.35
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,N Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.83
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.62
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.14
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.2
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.98
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,-21.94
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,-16.76
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,42.37
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,88.8
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
111942,Cross Hands Road Od,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.4
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.73
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.58
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.57
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,28.91
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,N Current (RMS),A,94.3
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,122.6
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.43
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.46
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.85
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.55
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.94
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,35.26
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,-20.37
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,-19.44
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,55.07
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,164.8
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,174.3
111942,Cross Hands Road Od,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,234.5
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.19
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.71
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-8.1
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.32
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,N Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,66.7
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.97
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.06
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.29
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,29.78
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,N Current (RMS),A,83.2
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,126.2
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.44
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.05
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.84
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.86
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.58
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.61
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,43.02
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,-24.65
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,-23.98
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,54.9
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,90.6
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,201.0
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,212.3
111942,Cross Hands Road Od,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,233.5
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.53
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.04
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-8.52
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,N Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.84
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.83
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.4
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,32.97
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,N Current (RMS),A,97.4
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,140.5
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.54
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.56
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.7
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.42
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,44.25
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,-25.91
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,-24.0
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,60.01
