Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,94.4
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,211.1
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,216.9
111942,Cross Hands Road Od,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,256.1
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.31
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.68
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.86
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.71
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.98
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.54
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.7
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,33.79
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,N Current (RMS),A,98.8
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,88.2
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,146.0
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.38
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-8.26
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.79
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,N Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,68.4
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.19
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.38
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.51
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.94
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.1
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,49.43
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,-26.51
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,-27.37
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,60.38
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,91.0
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,222.2
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,242.6
111942,Cross Hands Road Od,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,258.7
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.85
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.04
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-8.65
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.56
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.86
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.41
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-14.33
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,23.09
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,N Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,109.7
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,99.4
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.46
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.44
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,N Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.99
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.16
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.15
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.94
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-52.0
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,47.08
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,-32.09
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,-25.46
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,58.04
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,92.5
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,263.2
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,231.2
111942,Cross Hands Road Od,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,248.2
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.97
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.78
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.42
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.28
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.85
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-12.74
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,21.52
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,N Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,93.2
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.08
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.86
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.97
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.77
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.62
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.56
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,44.68
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,-27.87
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,-23.27
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,53.42
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,215.9
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,217.7
111942,Cross Hands Road Od,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,229.7
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.93
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.25
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-6.59
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.5
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.87
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-15.21
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.49
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,22.81
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,N Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,113.0
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,97.7
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.25
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.03
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.75
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.26
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.58
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.97
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-48.05
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,47.63
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,-31.07
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,-26.04
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,54.08
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,86.2
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,245.9
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,233.4
111942,Cross Hands Road Od,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,231.3
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.98
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.13
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.89
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.93
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-14.85
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,21.41
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,N Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,110.3
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,93.0
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.24
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.46
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.97
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.66
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.16
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.66
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.87
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.07
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,-28.95
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,-18.15
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,52.17
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,100.9
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,220.1
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.1
111942,Cross Hands Road Od,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,225.0
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.37
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.77
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.02
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.2
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.22
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.97
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-12.3
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,25.79
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,N Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,111.2
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.06
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.91
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.46
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.45
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.76
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.94
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.25
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,-26.72
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,-20.24
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,57.48
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,104.2
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,208.5
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,183.6
111942,Cross Hands Road Od,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,246.4
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.16
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.83
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-9.53
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.84
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.58
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,N Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.36
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.69
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.09
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,22.83
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,N Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,98.2
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.54
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,62.5
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-45.91
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,37.41
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,-30.65
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,-18.48
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,54.96
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,111.8
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,239.6
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
111942,Cross Hands Road Od,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,235.0
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-17.82
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.29
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-11.78
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.78
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,N Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,93.6
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.3
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.04
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-12.08
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,23.29
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,N Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,88.1
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,100.3
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.57
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.78
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-51.21
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,39.46
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,-32.92
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,-19.58
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,53.91
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,111.1
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,261.2
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,190.3
111942,Cross Hands Road Od,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,231.0
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.38
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.49
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-9.5
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,16.41
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,N Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,75.9
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.08
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.47
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.89
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.28
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,21.75
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,N Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,86.9
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,94.8
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.58
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.63
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.59
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.7
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.6
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.85
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.09
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,79.8
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-54.62
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,35.3
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,-33.96
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,-17.88
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,56.23
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,133.6
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,276.5
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,172.6
111942,Cross Hands Road Od,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,240.5
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.39
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.42
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-8.16
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.64
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,N Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.37
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.39
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-13.02
