Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,23.89
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,96.0
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.94
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.75
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.97
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.09
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.39
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.97
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-53.78
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,39.68
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,-33.72
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,-20.75
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,52.16
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,112.6
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,269.7
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
111942,Cross Hands Road Od,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,223.5
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.34
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.35
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.39
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,N Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.25
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.99
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.62
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,23.67
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,N Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,101.5
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.48
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.98
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.31
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.9
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.57
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.15
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.9
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,73.2
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-45.98
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.9
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,-27.94
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,-19.48
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,50.27
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,96.8
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,230.5
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,177.9
111942,Cross Hands Road Od,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,215.0
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.6
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.66
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.01
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.99
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.26
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-10.0
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,24.61
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,N Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,106.0
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.9
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.35
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.76
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.31
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.25
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.26
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.11
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,-24.76
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,-17.14
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,52.2
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,98.4
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,201.4
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
111942,Cross Hands Road Od,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,224.7
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.4
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.85
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.46
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.04
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.01
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.73
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,26.7
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,N Current (RMS),A,77.0
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,86.2
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,114.3
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.55
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.36
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.29
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.02
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.25
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.04
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,-26.89
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,-19.96
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,52.39
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,91.3
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,218.6
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,179.9
111942,Cross Hands Road Od,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,225.1
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.34
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.48
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.8
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.06
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.34
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,21.29
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,N Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,80.6
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,92.3
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.94
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.76
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.55
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.62
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.86
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.64
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.23
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,-26.05
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,-21.13
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,46.17
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,210.8
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,190.0
111942,Cross Hands Road Od,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,198.4
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.78
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,12.08
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.53
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.21
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.82
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,19.59
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,N Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,85.1
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.07
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.92
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.37
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.82
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,N Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,106.3
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-45.75
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.61
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,-27.91
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,-21.11
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,45.92
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,97.1
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,229.7
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,183.9
111942,Cross Hands Road Od,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,197.6
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.34
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.79
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.59
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.49
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.32
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,19.25
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,N Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,83.4
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.98
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.73
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.8
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.51
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,N Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-50.15
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.77
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,-30.1
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,-19.08
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,46.66
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,111.4
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,249.1
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,168.6
111942,Cross Hands Road Od,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,201.6
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.43
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.69
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,10.62
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.06
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.14
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.25
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,17.09
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,N Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.72
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.93
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.27
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.93
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.68
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.64
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.28
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,-26.66
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,-19.74
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,43.53
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,220.7
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,175.3
111942,Cross Hands Road Od,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,187.0
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.53
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.31
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.9
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.92
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.46
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.16
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,N Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.5
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.5
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.37
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.73
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,35.23
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,-23.14
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,-18.5
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,43.31
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,177.4
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,172.7
111942,Cross Hands Road Od,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,186.4
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.15
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.13
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.27
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.13
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.97
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.62
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.5
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
