Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.8
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.3
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,-21.56
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,-17.32
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,35.35
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,163.7
111942,Cross Hands Road Od,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.28
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.34
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.83
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.6
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.57
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,N Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.49
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.92
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.74
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.16
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-19.05
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,-18.81
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,35.65
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
111942,Cross Hands Road Od,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.12
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.45
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.4
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.15
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.01
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.08
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,N Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.21
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.32
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.03
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,-17.08
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,-17.5
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,36.25
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,77.6
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
111942,Cross Hands Road Od,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.26
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.12
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.62
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.5
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,N Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.47
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.98
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.61
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.35
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.38
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.66
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.4
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,-18.87
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,-18.81
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,34.73
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
111942,Cross Hands Road Od,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.2
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.02
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.88
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,N Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,68.4
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.88
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.12
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.38
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.18
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,N Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,79.0
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.21
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.78
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,-17.83
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,-18.84
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,36.89
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,75.2
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.6
111942,Cross Hands Road Od,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.31
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.75
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,N Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.08
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.12
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.6
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.86
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.4
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,-19.36
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,-15.19
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,34.26
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
111942,Cross Hands Road Od,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.35
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.97
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.34
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.01
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.54
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,N Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.14
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.86
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.94
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.57
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,-20.42
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,-13.08
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,31.97
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,82.9
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
111942,Cross Hands Road Od,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.52
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.32
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.95
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.22
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.74
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.45
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,N Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.64
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.52
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.06
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.78
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,-20.11
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,-11.79
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,35.83
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,82.4
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
111942,Cross Hands Road Od,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.72
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.53
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.61
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,17.95
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,N Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.16
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.62
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.74
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.89
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.31
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.23
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,-15.69
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,-13.72
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,40.32
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,88.0
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
111942,Cross Hands Road Od,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.38
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.23
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.82
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.32
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.19
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,N Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.23
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.27
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.52
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.81
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.37
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,-18.63
