Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,-13.0
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,36.16
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,152.2
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
111942,Cross Hands Road Od,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.22
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.91
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.96
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,N Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.03
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.28
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.14
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.6
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.61
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.3
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,-15.59
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,-17.39
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,32.68
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,76.6
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
111942,Cross Hands Road Od,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.14
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.16
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.05
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,N Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.21
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.98
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.3
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.75
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.36
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.42
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.19
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.08
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.37
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,-18.62
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,-19.04
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,27.18
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,167.7
111942,Cross Hands Road Od,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.96
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.07
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.4
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.71
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.37
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.6
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.04
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.08
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.49
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.09
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,-21.14
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,-15.82
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,26.39
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,159.9
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
111942,Cross Hands Road Od,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.34
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.24
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.74
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.1
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.43
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.22
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.11
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.08
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.39
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.32
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,-20.61
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,-18.52
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,28.98
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,71.9
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,151.3
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,163.3
111942,Cross Hands Road Od,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.22
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.11
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.22
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,N Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.68
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.92
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.98
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.99
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.34
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.12
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.35
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.83
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.59
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,N Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.37
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,35.23
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,-22.69
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,-19.63
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,26.08
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,91.9
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,178.3
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
111942,Cross Hands Road Od,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.86
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.51
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,N Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.83
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.85
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.23
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.83
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.39
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.52
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.76
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.84
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,-19.09
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-20.61
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,26.23
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,79.6
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,146.6
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,172.4
111942,Cross Hands Road Od,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.12
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.49
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.7
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.12
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.9
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.13
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.7
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.06
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,78.5
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.27
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-16.84
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-21.34
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,30.24
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,172.3
111942,Cross Hands Road Od,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.53
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.05
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.75
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.26
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,N Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.23
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.55
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.25
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.08
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-15.91
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,-16.78
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,31.09
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
111942,Cross Hands Road Od,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.01
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.12
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.45
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,N Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.58
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.1
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.47
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.1
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.28
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,-15.37
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-20.81
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,33.0
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,81.1
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,168.0
111942,Cross Hands Road Od,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.05
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.07
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.77
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
