Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,N Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.23
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.05
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.29
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.75
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.96
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.72
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.06
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.8
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-17.73
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-19.32
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,32.71
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,155.0
111942,Cross Hands Road Od,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.55
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.44
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.14
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.7
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.44
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.28
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,N Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.06
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.66
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.1
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.25
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.94
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.1
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.98
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.65
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,-21.28
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-21.04
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,35.13
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,176.8
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
111942,Cross Hands Road Od,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.49
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.2
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.6
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.35
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.1
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.61
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.12
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.93
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.79
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.89
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.72
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.11
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,-15.95
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-22.61
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,26.39
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,173.7
111942,Cross Hands Road Od,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.52
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.74
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.01
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.78
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.14
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.52
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.53
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.87
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.88
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.32
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,-16.36
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-16.37
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,28.32
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
111942,Cross Hands Road Od,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,123.3
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.89
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.69
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.8
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.55
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,N Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.6
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.43
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.15
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.86
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.93
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.11
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,-18.98
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,-17.7
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,31.97
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
111942,Cross Hands Road Od,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.92
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.16
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.39
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.55
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.86
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.11
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,N Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.71
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.13
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.04
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.58
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.88
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,-19.05
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-16.66
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,31.39
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
111942,Cross Hands Road Od,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.4
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.08
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.2
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.55
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,N Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.09
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.98
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.15
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.83
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.66
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.57
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.75
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.09
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,-19.3
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,-18.76
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,34.14
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
111942,Cross Hands Road Od,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.6
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.43
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.68
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.28
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.83
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.58
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.55
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.36
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.74
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.29
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.18
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.24
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.85
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,-17.54
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,-15.68
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,35.2
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,137.3
111942,Cross Hands Road Od,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.37
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.79
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.25
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.41
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.26
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.1
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.79
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,N Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.29
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.07
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.7
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.14
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,75.4
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,74.1
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.99
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.85
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,-19.55
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,-18.01
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,38.32
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,76.5
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,167.6
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
111942,Cross Hands Road Od,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.68
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.65
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.75
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.67
