Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.45
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.64
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.21
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.27
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.89
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.54
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,-19.16
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,-17.03
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,37.74
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,153.3
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
111942,Cross Hands Road Od,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.97
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.51
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.5
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.92
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.17
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,N Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.76
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.91
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.35
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.78
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.71
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.16
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.34
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.97
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,-18.68
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,-17.15
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,40.93
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,86.9
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
111942,Cross Hands Road Od,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.36
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.36
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,9.6
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.18
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.89
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.49
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,N Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.18
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.33
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.04
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.74
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.0
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.26
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.2
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.98
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,-20.21
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,-16.56
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,42.22
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,82.9
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
111942,Cross Hands Road Od,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,181.1
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.97
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.45
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,N Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.86
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.77
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.78
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.79
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.81
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.9
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,-19.24
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,-12.69
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,42.69
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,89.1
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
111942,Cross Hands Road Od,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,182.2
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.07
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.77
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.21
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.22
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.18
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,N Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,65.9
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.93
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.51
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.31
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.39
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,29.7
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.69
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,-17.58
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,-13.37
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,48.26
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,105.3
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
111942,Cross Hands Road Od,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,205.3
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.15
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.23
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,7.7
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.97
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.07
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.22
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.41
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.59
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.62
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,29.6
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.72
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,-18.43
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,-11.99
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,45.03
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,99.7
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
111942,Cross Hands Road Od,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.87
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.36
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.36
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.61
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.3
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.51
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.47
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,N Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.54
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.74
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,-16.22
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,-12.38
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,43.87
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,99.1
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
111942,Cross Hands Road Od,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,187.8
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.54
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.07
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.51
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,N Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.38
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.67
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,N Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.58
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.1
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.45
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.5
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.15
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.07
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,-18.86
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-14.57
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,41.67
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,83.6
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,160.9
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
111942,Cross Hands Road Od,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,178.7
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.59
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.32
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.82
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,N Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.39
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,29.4
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.65
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,-15.42
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-12.16
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,39.67
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,88.4
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
111942,Cross Hands Road Od,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,169.7
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.37
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.86
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.36
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.62
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,N Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.18
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.05
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.54
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.93
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.09
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,29.3
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.69
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
