Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,-15.62
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-13.03
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,45.26
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,108.5
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
111942,Cross Hands Road Od,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,192.6
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.23
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.46
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.88
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.11
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.93
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.03
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,N Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.69
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.33
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,29.3
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.8
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,-16.34
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,-13.16
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,39.93
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,87.7
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
111942,Cross Hands Road Od,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,170.6
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.55
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.22
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.0
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.58
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.78
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,N Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.93
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.39
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,29.2
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.45
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,-15.15
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,-14.08
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,41.2
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,88.6
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
111942,Cross Hands Road Od,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.47
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.11
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.49
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.28
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.41
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,N Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.46
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.17
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.59
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.68
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,29.2
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.85
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,-15.6
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,-14.49
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,38.65
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,81.3
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.1
111942,Cross Hands Road Od,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.58
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.89
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.0
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,N Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.53
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.5
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,-20.09
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,-11.8
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,45.18
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,103.8
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
111942,Cross Hands Road Od,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,193.4
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.77
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.69
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.13
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.2
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,N Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.49
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.27
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.08
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.7
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,-12.07
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,39.34
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,87.0
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
111942,Cross Hands Road Od,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,169.9
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.68
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.08
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.83
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.85
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.69
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.12
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.87
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.92
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.43
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.15
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,-19.89
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-13.65
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,35.81
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
111942,Cross Hands Road Od,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,155.4
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.43
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.8
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.28
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.53
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.53
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.25
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,N Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.27
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.52
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.68
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.81
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.7
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,-18.1
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,-13.75
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,43.49
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,87.1
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
111942,Cross Hands Road Od,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.78
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.35
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.01
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.96
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.34
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.6
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.0
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.38
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.35
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.88
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,-20.43
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,-13.53
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,36.23
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
111942,Cross Hands Road Od,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.16
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.81
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.36
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.36
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.84
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.38
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.67
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.55
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.6
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,28.8
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.8
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,-20.76
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,-15.67
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,40.15
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
111942,Cross Hands Road Od,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.8
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.5
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.48
