Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.24
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,N Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.0
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.88
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.12
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,28.8
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.04
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.47
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,-12.42
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,38.94
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,126.6
111942,Cross Hands Road Od,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,166.2
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.32
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.93
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.64
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.06
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.24
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,N Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.37
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.94
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.88
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,28.7
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.54
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.01
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,-18.48
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.77
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,43.59
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,96.8
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,143.3
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
111942,Cross Hands Road Od,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,187.9
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.32
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.21
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,18.26
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,82.4
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.31
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.0
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.68
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,N Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,89.4
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.65
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.35
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.04
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,28.6
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.56
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.91
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,-20.18
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-11.41
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,61.63
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,149.6
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
111942,Cross Hands Road Od,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,265.8
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.64
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.06
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,N Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.95
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.7
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,28.6
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.92
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.84
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,-15.84
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,-10.58
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,43.91
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,94.8
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
111942,Cross Hands Road Od,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,189.6
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.67
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.91
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.72
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.69
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,N Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.13
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.35
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.77
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,28.6
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.27
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,-19.09
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,-10.39
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,39.33
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
111942,Cross Hands Road Od,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,169.9
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.31
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.74
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.91
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,N Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.68
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.6
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.96
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.1
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.07
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,N Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,28.7
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.31
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.09
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,-19.55
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,-13.88
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,41.16
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
111942,Cross Hands Road Od,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,177.3
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.5
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.75
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.69
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.21
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.03
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,N Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.65
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,28.7
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.94
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,-16.67
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,-11.7
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,38.72
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,78.0
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
111942,Cross Hands Road Od,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,167.6
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.99
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.11
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.79
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.97
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.09
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,N Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,75.4
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.27
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,28.7
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.04
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,-15.17
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,-12.01
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,39.93
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,86.8
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
111942,Cross Hands Road Od,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,173.1
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.77
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.74
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.65
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.89
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,N Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.49
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.35
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,28.6
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.48
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,-17.42
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,-13.48
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,39.67
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,88.1
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
111942,Cross Hands Road Od,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,176.2
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.82
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.76
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.54
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.82
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,N Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.49
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
