Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,28.4
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.04
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.55
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,-17.94
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.35
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,35.57
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,83.1
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
111942,Cross Hands Road Od,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.42
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.79
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.49
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.56
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.8
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.19
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,N Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,28.3
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.9
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,-17.81
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.35
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,27.35
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
111942,Cross Hands Road Od,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.53
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.97
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.63
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,N Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.67
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.43
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.44
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.9
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.8
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,28.3
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.48
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,-18.0
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,-9.79
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,27.88
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
111942,Cross Hands Road Od,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.24
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.02
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.72
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.57
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.73
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.85
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.53
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.86
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.79
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,N Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,28.3
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.8
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.77
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,-21.14
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,-14.05
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,31.48
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,157.7
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.75
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.75
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.42
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.42
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,N Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.58
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,28.3
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.86
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,-17.57
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,-12.7
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,30.19
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
111942,Cross Hands Road Od,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.95
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.74
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.68
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.19
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,19.94
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,N Current (RMS),A,75.1
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.28
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.53
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,28.4
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.35
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,-15.62
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,-10.98
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,41.78
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,89.0
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
111942,Cross Hands Road Od,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,178.3
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.51
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.43
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.47
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,N Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.01
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.54
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.54
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,28.4
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.84
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,-14.84
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,29.23
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
111942,Cross Hands Road Od,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.55
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.99
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.89
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.66
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.26
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,N Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.09
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.29
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,28.5
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.87
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,-16.37
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,-8.27
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,30.4
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
111942,Cross Hands Road Od,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.64
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.04
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.33
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,N Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,N Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,28.5
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.27
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,-15.13
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,-9.57
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,28.85
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
111942,Cross Hands Road Od,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.43
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.8
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.77
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.04
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.79
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,28.6
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.03
