Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,-13.36
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.09
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,25.39
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
111942,Cross Hands Road Od,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.56
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.42
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.06
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.01
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.98
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,28.8
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.69
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,-14.28
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,-10.04
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,25.06
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
111942,Cross Hands Road Od,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.59
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.95
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.26
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,N Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.57
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.06
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.19
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.68
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.33
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,28.9
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.26
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,-13.2
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,26.63
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
111942,Cross Hands Road Od,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.08
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.76
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.29
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.23
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,N Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,N Current (RMS),A,10.3
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.61
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.88
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.52
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.92
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.58
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,29.0
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.84
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,-14.04
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,-9.56
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,29.24
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
111942,Cross Hands Road Od,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.04
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.9
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.51
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.22
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,N Current (RMS),A,10.6
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.57
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.17
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.94
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,29.1
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.17
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,-14.48
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,-10.93
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,29.27
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
111942,Cross Hands Road Od,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,2.87
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.86
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,N Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.3
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.85
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,29.2
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.58
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,-13.78
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,-11.15
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,27.44
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
111942,Cross Hands Road Od,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.81
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.35
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,N Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.54
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.83
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.06
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.53
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,29.3
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.87
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,-13.23
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,-10.22
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,23.72
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
111942,Cross Hands Road Od,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.13
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.2
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,N Current (RMS),A,10.4
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.57
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.59
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.93
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,29.5
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.15
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,-14.77
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,-10.33
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,25.5
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
111942,Cross Hands Road Od,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.86
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.77
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.26
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.16
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,29.6
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.07
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,-14.37
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,-9.25
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,23.69
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
111942,Cross Hands Road Od,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.8
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,2.71
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.7
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.67
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,N Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.31
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.1
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,29.7
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.96
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,-14.48
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,-10.06
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,24.37
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
111942,Cross Hands Road Od,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.3
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
