Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.1
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.17
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.52
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,29.8
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,5.24
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.67
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,-14.8
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,-9.62
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,23.42
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
111942,Cross Hands Road Od,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.88
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,2.97
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.19
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.93
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,N Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,29.9
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,5.48
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,5.26
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.4
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,-13.26
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,-11.67
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,25.67
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
111942,Cross Hands Road Od,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.96
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.05
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.66
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.81
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.62
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,N Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.22
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.7
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.0
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,5.37
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.48
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.34
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,-14.28
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,-10.57
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,28.6
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
111942,Cross Hands Road Od,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.57
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.08
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.43
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.08
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,N Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.01
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.2
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.0
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.89
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,-14.74
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,30.48
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
111942,Cross Hands Road Od,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.83
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.31
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.89
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.63
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,5.48
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.25
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,-14.31
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,-10.47
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,30.72
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
111942,Cross Hands Road Od,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.46
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.32
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,N Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.11
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.12
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,5.3
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.15
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,-14.55
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,-11.54
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,28.09
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
111942,Cross Hands Road Od,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.94
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.52
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.35
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.29
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.14
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.47
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,-15.45
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,-8.79
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,25.85
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
111942,Cross Hands Road Od,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.28
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.03
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.27
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.35
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.2
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.27
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.45
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,-15.1
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,-8.94
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,25.53
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,113.4
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
111942,Cross Hands Road Od,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.21
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.11
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.06
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.71
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.25
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.6
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,5.34
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.0
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,-8.5
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,22.7
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
111942,Cross Hands Road Od,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.35
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.25
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.96
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
