Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.37
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,5.33
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.2
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,-13.04
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,-9.03
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,24.19
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.11
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.56
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.29
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.2
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,-12.64
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,-9.8
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,22.87
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.62
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.36
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.18
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.53
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.65
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.35
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.62
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,-12.96
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,-10.16
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,24.66
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
111942,Cross Hands Road Od,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.24
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.25
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.95
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.27
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.46
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.01
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,-13.58
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,-8.66
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,23.93
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
111942,Cross Hands Road Od,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.18
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.04
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.85
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.49
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.03
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.43
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,-8.94
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,24.54
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
111942,Cross Hands Road Od,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.25
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.48
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.11
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.46
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.64
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.83
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.15
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.94
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,-9.6
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,24.11
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
111942,Cross Hands Road Od,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.06
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.56
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.69
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.3
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.53
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.94
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.17
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.48
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,-13.17
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,-10.07
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,24.2
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
111942,Cross Hands Road Od,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.42
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.76
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.97
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.0
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,-14.13
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,-9.55
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,24.26
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
111942,Cross Hands Road Od,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.67
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.6
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.74
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.51
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.21
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.19
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.1
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,-15.73
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,-10.14
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,24.1
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
111942,Cross Hands Road Od,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.63
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.44
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.75
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.67
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,5.29
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.85
