Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,-16.42
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,-9.29
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,27.49
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
111942,Cross Hands Road Od,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.47
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.5
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.17
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.81
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.4
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.02
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.81
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,37.5
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.33
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,-13.75
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,-13.91
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,35.52
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
111942,Cross Hands Road Od,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.96
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.58
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.86
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.66
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.12
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.37
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.51
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,37.7
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.7
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,-15.88
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,-12.64
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,37.87
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
111942,Cross Hands Road Od,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,162.7
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.0
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.99
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.69
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.22
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.58
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.76
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,37.8
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.28
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,-15.85
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,-12.38
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,29.94
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
111942,Cross Hands Road Od,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.33
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.97
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.05
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.45
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.49
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,37.9
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.23
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,-14.0
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.99
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,26.17
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
111942,Cross Hands Road Od,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.34
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.03
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.78
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,37.9
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.89
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,-14.13
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,-11.98
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,26.19
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
111942,Cross Hands Road Od,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.29
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.19
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.73
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.23
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,38.0
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.95
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,-14.37
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,-14.2
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,29.47
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,129.6
111942,Cross Hands Road Od,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.36
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.79
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.33
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.42
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.55
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,38.1
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.72
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.18
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,-13.09
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,29.38
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
111942,Cross Hands Road Od,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.78
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.06
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.34
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.52
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.21
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,38.2
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.57
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,-15.46
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,-12.09
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,30.05
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
111942,Cross Hands Road Od,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.87
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.05
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.37
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.53
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.17
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.01
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.3
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.44
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,38.3
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.54
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,-15.54
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,-15.3
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,33.08
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
111942,Cross Hands Road Od,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.54
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.09
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.62
