Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.08
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.64
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.35
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.76
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.17
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,38.3
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.74
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,-15.95
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,-16.62
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,31.59
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
111942,Cross Hands Road Od,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.4
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.79
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.23
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.65
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.2
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.89
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,38.4
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.83
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,-15.48
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,-14.22
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,33.55
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
111942,Cross Hands Road Od,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.13
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.68
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.02
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.17
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,38.5
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.1
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.2
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,-13.61
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,35.09
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
111942,Cross Hands Road Od,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.79
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.77
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.78
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.67
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.84
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.9
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,38.5
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.05
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,-17.75
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,-13.97
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,38.39
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
111942,Cross Hands Road Od,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.18
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.59
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.65
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.96
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.41
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,16.67
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,38.6
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.21
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.6
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,-19.08
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,-14.58
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,41.59
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,86.3
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
111942,Cross Hands Road Od,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,178.7
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.28
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.12
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.86
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.92
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.95
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,17.43
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,N Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.53
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,38.7
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.73
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.93
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,-16.67
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,-17.67
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,42.96
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,95.8
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.7
111942,Cross Hands Road Od,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,184.8
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.99
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.74
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.4
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.63
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.56
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.08
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.63
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.37
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,38.8
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.51
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,-16.69
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,-15.34
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,40.0
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,87.8
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
111942,Cross Hands Road Od,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,171.4
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.82
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.12
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.49
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.34
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,N Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.76
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,N Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.78
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.08
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,38.8
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.1
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.45
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,-16.69
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,-13.1
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,41.62
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,90.8
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
111942,Cross Hands Road Od,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,178.6
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.54
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.86
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.26
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.5
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,N Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.01
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.63
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.49
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.2
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,38.9
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.05
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.01
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,-16.9
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,-15.18
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,46.59
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,94.6
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
111942,Cross Hands Road Od,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,199.1
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.08
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.74
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.88
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.8
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,N Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.29
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.42
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,38.3
