Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.29
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,38.9
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.15
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,-18.4
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,-17.38
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,46.79
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,96.2
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
111942,Cross Hands Road Od,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,200.8
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.22
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.52
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.11
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.74
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.62
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.86
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.78
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.56
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.17
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.15
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.87
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.26
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,39.0
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,35.36
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,-20.39
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,-19.89
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,45.33
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,88.6
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,177.2
111942,Cross Hands Road Od,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,194.9
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.99
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.39
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.91
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.33
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.89
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.67
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,64.8
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.69
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.53
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.75
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.22
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.64
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,39.0
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.65
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.62
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,-21.11
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,-20.09
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,41.36
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,165.8
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,182.7
111942,Cross Hands Road Od,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.21
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.72
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.16
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-11.5
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.4
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,N Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,78.6
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.01
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-5.17
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.86
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.61
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.6
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,39.0
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.01
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.66
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,-22.84
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,-21.09
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,42.68
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,87.3
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.5
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,192.7
111942,Cross Hands Road Od,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,185.1
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.64
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.22
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.08
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,N Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.08
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.86
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.01
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.3
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,N Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.07
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.64
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.41
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.34
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.03
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,38.06
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,-24.56
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,-20.07
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,43.8
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,192.2
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,187.8
111942,Cross Hands Road Od,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,189.1
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.68
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.88
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.47
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.09
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-11.64
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.65
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,80.4
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.92
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,N Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.73
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.72
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.03
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.88
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.89
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,-23.64
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,-18.25
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,45.16
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,87.4
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,185.9
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,194.8
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.37
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.89
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.06
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.99
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.05
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,N Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.93
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.71
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.63
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.21
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.23
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.68
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,-20.76
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,-17.05
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,45.87
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,88.5
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
111942,Cross Hands Road Od,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,197.5
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.84
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.46
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.4
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.71
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.68
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.22
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.46
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.54
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.28
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.05
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.99
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.99
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,-22.24
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,-17.09
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,48.12
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,175.1
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
111942,Cross Hands Road Od,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,205.7
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.37
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.99
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.66
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.05
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.23
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.5
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,20.59
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,N Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,89.1
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.48
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.94
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.75
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.58
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.21
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,-22.51
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,-17.72
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,53.06
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,102.3
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,175.4
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
111942,Cross Hands Road Od,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,226.9
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.87
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.31
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.2
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.57
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.15
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.32
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.35
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-7.17
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,18.14
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,N Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,17.83
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,N Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.01
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.81
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.61
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.65
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
