Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,38.41
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,-21.87
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,-20.76
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,51.19
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,92.7
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,189.2
111942,Cross Hands Road Od,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,219.7
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.48
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.48
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.13
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.4
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.15
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,22.6
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,97.2
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.36
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.81
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,N Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.49
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.13
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.76
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.84
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.66
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,38.42
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,-22.24
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,-21.35
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,50.74
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,90.6
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,183.8
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,190.7
111942,Cross Hands Road Od,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,216.5
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.78
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.03
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.73
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.66
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.45
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,24.48
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,N Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,103.7
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,15.34
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.97
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,N Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.36
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.64
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.48
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.82
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.65
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,43.71
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,-21.01
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,-23.71
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,56.04
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,94.6
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,212.2
111942,Cross Hands Road Od,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,237.7
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.37
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.89
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.35
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.06
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.08
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,19.5
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,N Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.68
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,19.32
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,N Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.22
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.79
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.86
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.4
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.17
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,43.43
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,-18.42
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,-23.98
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,56.55
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,105.0
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,212.5
111942,Cross Hands Road Od,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,240.7
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.92
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.06
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.38
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.78
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.01
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.1
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.86
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,N Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.01
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.94
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.63
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,42.84
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,-19.92
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,-24.27
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,45.5
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,163.4
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,211.7
111942,Cross Hands Road Od,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.96
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.77
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.79
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.61
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.38
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,N Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.33
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.07
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.6
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.33
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.22
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.25
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,40.92
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,-17.33
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,-24.24
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,51.45
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,117.0
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.3
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,205.0
111942,Cross Hands Road Od,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,220.7
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.23
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.45
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.46
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.26
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,N Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.9
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.47
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.15
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,N Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.28
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.28
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,39.1
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.81
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,43.22
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,-19.19
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,-25.24
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,47.16
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,101.5
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.7
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,214.9
111942,Cross Hands Road Od,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,201.9
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.03
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.11
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.83
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.7
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.67
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.23
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.66
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,N Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,17.06
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,N Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,73.1
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.22
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,39.0
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.71
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,-20.71
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,-19.29
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,52.65
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,99.4
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.4
111942,Cross Hands Road Od,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,225.4
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.37
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.34
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.78
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.44
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.68
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.52
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.0
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,N Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,18.96
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,N Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,80.7
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.75
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.27
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.09
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,39.0
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.01
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.37
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,-22.56
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,-18.79
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,57.82
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.7
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,169.9
111942,Cross Hands Road Od,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,246.7
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.06
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.9
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.24
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.89
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.67
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.6
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,N Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.34
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.01
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.57
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.06
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,38.9
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.23
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.38
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,-23.87
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,-18.84
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,39.19
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,84.4
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,193.9
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,166.4
111942,Cross Hands Road Od,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.13
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.89
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.41
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,42.3
