Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.66
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.47
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-11.13
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.52
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,79.7
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.48
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.06
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.19
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.89
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,38.9
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.57
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.9
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,-24.54
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,-20.98
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,40.97
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,83.7
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,204.4
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,182.7
111942,Cross Hands Road Od,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.55
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.65
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.6
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.91
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.35
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.93
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,20.88
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,N Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.42
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.85
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.79
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.2
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.9
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.95
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,38.8
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.08
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.55
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,-23.76
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,-20.45
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,50.28
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,89.9
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,199.8
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,177.6
111942,Cross Hands Road Od,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,215.4
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-13.2
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,N Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.68
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.6
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.76
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,18.24
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,N Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.96
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.14
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.37
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,64.8
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,38.7
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.98
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.36
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,-25.54
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,-20.27
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,45.56
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,97.0
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,217.8
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.8
111942,Cross Hands Road Od,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,195.9
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-19.03
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.68
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-11.08
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.76
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,N Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,93.5
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.92
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.14
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.52
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,19.72
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,N Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,84.4
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,85.5
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.16
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.2
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.57
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.74
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,38.6
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-56.69
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,41.76
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,-32.54
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,-24.57
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,45.58
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,107.0
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,278.2
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,210.8
111942,Cross Hands Road Od,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.71
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,14.54
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-7.58
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.65
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,N Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.16
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.55
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-13.41
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,23.78
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,N Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,100.3
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,101.4
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.19
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.69
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.84
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.34
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.81
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.72
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,38.6
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-50.89
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,47.06
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,-29.56
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,-28.12
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,49.5
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,252.6
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,237.3
111942,Cross Hands Road Od,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,211.6
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.06
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.87
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.51
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.34
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.06
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,25.36
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,N Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,108.6
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.65
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.57
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.34
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.14
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.2
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,38.5
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.51
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,39.44
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,-23.63
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,-23.21
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,56.58
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,89.5
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,201.6
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,197.2
111942,Cross Hands Road Od,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,241.7
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.53
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.96
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.79
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.43
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.7
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,N Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.18
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.94
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.16
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.54
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.19
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,38.5
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.96
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.67
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,-22.2
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,-22.28
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,47.54
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,78.3
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,188.8
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,188.8
111942,Cross Hands Road Od,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,204.0
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.67
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.55
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.78
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.15
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.99
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.29
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.85
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,N Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.73
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.5
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,38.5
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.6
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.77
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,-21.91
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,-20.63
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,42.11
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,83.9
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,187.5
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,176.0
111942,Cross Hands Road Od,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.1
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.81
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.17
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.98
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.9
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.79
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-12.12
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.73
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,N Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,89.8
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.61
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.18
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.05
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,38.4
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.46
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.36
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,-22.98
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,-18.74
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,41.64
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,200.1
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,165.1
111942,Cross Hands Road Od,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.37
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.28
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.29
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.69
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.2
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.67
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,17.68
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
