Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.1
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,-17.71
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,-16.46
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,41.26
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
111942,Cross Hands Road Od,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,176.9
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.96
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.57
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.23
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.96
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.49
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,N Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.8
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.65
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.84
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.81
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,37.2
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.17
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.73
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,-17.64
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,-14.97
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,39.56
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,140.3
111942,Cross Hands Road Od,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,170.3
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.92
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.28
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,N Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.82
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.59
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.58
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.22
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.57
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,64.9
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,85.5
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.53
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.24
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.19
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-16.37
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,44.71
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,82.8
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
111942,Cross Hands Road Od,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.87
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.07
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.21
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.35
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.65
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.71
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.32
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.08
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.95
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.79
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,65.9
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,88.4
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.86
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.86
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,-15.72
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-17.88
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,41.35
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,77.3
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
111942,Cross Hands Road Od,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.9
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.55
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,N Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.19
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.89
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.84
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.11
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,81.9
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,81.3
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.1
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,-16.26
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-17.15
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,43.22
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
111942,Cross Hands Road Od,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,185.9
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.99
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.46
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.87
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,N Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.8
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.09
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.38
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.04
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.1
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.98
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.87
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.74
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-16.03
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-17.32
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,47.67
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,91.8
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
111942,Cross Hands Road Od,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,204.1
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.15
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.49
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.32
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,N Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.32
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.72
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.92
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.1
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.36
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.76
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,82.7
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.39
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,-16.68
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-20.1
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,44.97
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,84.6
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,168.2
111942,Cross Hands Road Od,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,193.3
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.05
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.92
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,N Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.7
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.45
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,N Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.16
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.42
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.69
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.38
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.11
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,N Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.8
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.1
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,37.27
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,-16.24
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-23.13
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,40.68
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,87.6
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,188.3
111942,Cross Hands Road Od,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.36
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.34
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,N Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.61
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.35
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.19
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,N Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.58
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.71
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.84
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.95
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,N Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,91.1
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.7
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.89
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.19
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-18.56
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-20.99
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,39.62
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
111942,Cross Hands Road Od,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.8
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.93
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.3
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.28
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,N Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.69
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.72
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.19
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.24
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,N Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,91.5
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.22
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,-16.36
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-18.66
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,37.86
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,139.3
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
111942,Cross Hands Road Od,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.22
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,N Current (RMS),A,20.4
