Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.11
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.28
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.44
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,N Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.24
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.17
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.58
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.47
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.66
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,36.5
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.14
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.07
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,-17.21
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-19.33
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,41.91
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
111942,Cross Hands Road Od,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,180.6
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.13
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.94
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.81
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.24
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.02
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.16
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.11
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.94
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.97
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.54
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,N Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,89.1
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,36.3
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.61
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.54
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,-16.46
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-18.78
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,34.47
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
111942,Cross Hands Road Od,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.49
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.75
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.11
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.39
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.99
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.14
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.41
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.71
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-13.56
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-16.99
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,30.42
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
111942,Cross Hands Road Od,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.31
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.87
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.89
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.4
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,N Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.0
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.52
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.76
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.65
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.17
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.18
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.14
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.09
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-12.39
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-19.77
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,32.93
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,84.6
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
111942,Cross Hands Road Od,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.02
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.52
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.06
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,N Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.21
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.46
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.5
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.46
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,35.5
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.65
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-12.21
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-17.52
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,32.57
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,79.1
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
111942,Cross Hands Road Od,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.74
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.46
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.01
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.84
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.58
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.09
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.81
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.98
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.56
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.2
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.14
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.78
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-14.14
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-14.42
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,33.65
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
111942,Cross Hands Road Od,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,145.3
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.43
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.14
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.54
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.26
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,N Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.76
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.13
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.84
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.64
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,85.2
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.65
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-9.83
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-18.57
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,39.73
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,92.3
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
111942,Cross Hands Road Od,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,170.3
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.52
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.92
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.33
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.74
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.06
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.65
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,N Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.15
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.8
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.62
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.91
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.29
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.23
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.69
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.71
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-12.77
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-16.67
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,38.6
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
111942,Cross Hands Road Od,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.24
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.02
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.8
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.28
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,N Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,62.5
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.22
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.24
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.73
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.13
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.5
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.75
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.08
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,-16.86
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-15.66
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,39.87
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
111942,Cross Hands Road Od,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,172.4
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.42
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.4
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.41
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.66
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,N Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.45
