Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.27
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.48
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.27
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.78
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.76
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,34.8
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.17
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,-16.68
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-16.28
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,37.03
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,73.8
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.96
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.77
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.12
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.57
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.2
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.72
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.19
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.12
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.85
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-14.56
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-16.97
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,34.11
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
111942,Cross Hands Road Od,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.06
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.4
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.14
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.36
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.92
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.25
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,N Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.32
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.33
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.87
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.33
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.38
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.41
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,-16.29
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-17.55
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,36.22
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.04
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.3
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.2
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.23
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.63
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.99
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.95
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.88
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.84
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.59
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.12
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,-16.88
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-16.38
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,31.62
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
111942,Cross Hands Road Od,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,137.7
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.18
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.97
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.44
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.7
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.39
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.54
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.33
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.3
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.17
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.72
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.41
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,-14.28
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,32.62
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
111942,Cross Hands Road Od,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.84
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.4
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,N Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.42
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.34
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.88
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.31
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.36
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.9
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,-12.86
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-14.01
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,36.44
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,80.5
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
111942,Cross Hands Road Od,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.78
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,N Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.86
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.38
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.89
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.65
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,N Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,93.6
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.66
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,-12.93
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-18.69
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,37.57
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,84.0
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
111942,Cross Hands Road Od,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.55
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,N Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.65
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.83
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,N Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.27
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.39
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.79
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.6
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,74.8
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.53
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,-12.74
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-19.12
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,35.04
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,88.1
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
111942,Cross Hands Road Od,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.78
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.74
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.64
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,N Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.09
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.82
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.43
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,-14.61
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-13.87
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,38.63
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
111942,Cross Hands Road Od,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,166.1
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.42
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.26
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.13
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,10.1
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.17
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.54
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,N Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.06
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.12
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.42
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
