Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.64
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,-12.14
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-12.57
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,36.49
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,80.8
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
111942,Cross Hands Road Od,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.47
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.78
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,N Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.03
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.64
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.93
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.53
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,-12.94
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-11.75
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,35.19
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,78.9
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
111942,Cross Hands Road Od,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.22
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.85
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.28
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.37
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.5
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,N Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,85.1
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.28
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.83
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.69
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.81
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.76
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.67
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,-15.69
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,-13.69
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,49.96
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,110.7
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
111942,Cross Hands Road Od,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,213.6
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.91
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.19
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,0.78
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.57
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,N Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,9.8
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.65
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.1
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,N Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.75
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.08
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.6
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.37
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,-14.37
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,-12.59
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,44.14
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,99.6
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
111942,Cross Hands Road Od,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,189.4
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.86
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.44
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,9.7
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.26
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.03
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,N Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.05
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.65
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.7
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.84
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.01
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.38
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,-12.91
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,39.39
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
111942,Cross Hands Road Od,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.62
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.03
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.38
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.11
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.15
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.54
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,N Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.38
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.89
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.8
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.28
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.96
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,-16.34
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-14.09
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,40.86
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,79.4
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
111942,Cross Hands Road Od,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.5
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.35
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.46
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.6
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.07
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.73
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.82
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-7.0
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,N Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.54
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.21
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.52
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.4
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,-16.68
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-16.85
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,38.62
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
111942,Cross Hands Road Od,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,165.2
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.67
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.51
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.35
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,10.6
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.5
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.07
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.22
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,N Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.21
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.9
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.22
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.13
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.21
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,-15.45
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,-16.91
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,39.48
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
111942,Cross Hands Road Od,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,168.2
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.35
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.63
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,N Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,9.8
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.29
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.46
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,N Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.65
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.26
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.51
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.16
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,-14.46
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-12.78
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,44.26
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,95.6
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
111942,Cross Hands Road Od,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,188.7
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.53
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.76
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.22
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.75
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,N Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.55
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.97
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.66
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,N Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.71
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.6
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.38
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.79
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.69
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,-17.53
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-12.96
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,40.84
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,83.4
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
111942,Cross Hands Road Od,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,174.1
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.15
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
