Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.56
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.11
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,N Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.27
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.25
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.02
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,-14.66
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,-18.85
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,39.3
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,86.4
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.9
111942,Cross Hands Road Od,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,167.5
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.58
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.35
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.04
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.49
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.65
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,19.18
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,N Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,81.9
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.02
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.03
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.23
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.21
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.06
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,-19.44
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,-17.51
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,49.76
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,96.3
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.0
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
111942,Cross Hands Road Od,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,210.8
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.45
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.01
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.78
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.54
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,N Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.37
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.7
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.59
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.67
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.43
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,-14.37
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,-15.73
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,40.41
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,89.1
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,132.8
111942,Cross Hands Road Od,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.8
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.93
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.59
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.14
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.48
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.48
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.45
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,N Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.48
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.68
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.03
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.88
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.28
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.53
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,-19.03
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,-15.72
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,45.95
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
111942,Cross Hands Road Od,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,195.2
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.77
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.45
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,N Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.6
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.84
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.2
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,N Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.17
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,N Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.74
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.02
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.24
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.62
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.69
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,-20.1
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,-16.45
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,52.45
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,105.0
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
111942,Cross Hands Road Od,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,223.7
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.98
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.76
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.26
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.68
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,N Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.26
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.99
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.25
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.0
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.49
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.89
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,-16.86
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,-15.16
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,42.18
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
111942,Cross Hands Road Od,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,180.4
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.75
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.29
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.91
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.42
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.42
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.72
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,N Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.38
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.24
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.17
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.85
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.75
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,-15.13
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,-15.22
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,43.86
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,84.4
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
111942,Cross Hands Road Od,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.79
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.2
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.48
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.77
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,N Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.94
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,N Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.87
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.41
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.33
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.7
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.52
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,-14.94
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,-15.15
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,48.24
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,100.8
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
111942,Cross Hands Road Od,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,206.2
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.61
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.89
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.98
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.4
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.72
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,N Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.42
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.82
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.18
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.11
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.31
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,-13.59
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,-13.92
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,42.01
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,90.8
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
111942,Cross Hands Road Od,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.57
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.16
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.54
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.51
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,19.99
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,N Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
