Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.92
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.32
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.18
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.0
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.66
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,-14.38
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,-14.66
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,46.07
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,102.9
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
111942,Cross Hands Road Od,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,197.3
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.5
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.07
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.93
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.97
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.27
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,N Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.4
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.5
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.77
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.49
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.01
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.59
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,-16.14
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,-13.84
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,38.66
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
111942,Cross Hands Road Od,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.33
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.96
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.75
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.25
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.78
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.67
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.21
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.11
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.87
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.43
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,-13.92
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,-14.07
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,35.8
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
111942,Cross Hands Road Od,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.34
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.45
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.46
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.99
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.88
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,N Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.02
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.92
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.61
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.61
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,-14.14
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,-12.11
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,35.28
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
111942,Cross Hands Road Od,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.71
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.37
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.2
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.54
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.05
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.14
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,N Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.1
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.69
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,-14.01
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,-12.28
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,34.62
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,68.4
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
111942,Cross Hands Road Od,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.0
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.43
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.21
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.95
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,N Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.4
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.28
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,-15.12
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.04
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,28.34
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
111942,Cross Hands Road Od,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.16
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.76
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.19
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.26
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.21
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.48
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.46
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.17
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,68.4
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.19
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.94
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,-15.8
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,-12.62
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,31.41
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
111942,Cross Hands Road Od,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.06
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.36
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.13
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.25
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,N Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.71
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.16
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.36
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.46
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,N Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,92.2
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.25
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,-15.83
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,-15.4
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,34.15
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
111942,Cross Hands Road Od,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.9
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.65
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.73
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.96
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,N Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.47
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.97
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,-15.34
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,-11.43
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,37.3
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
111942,Cross Hands Road Od,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.53
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.77
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.79
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.35
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,N Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.86
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.04
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.07
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.08
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
