Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.27
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,-16.44
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,-13.21
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,33.21
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
111942,Cross Hands Road Od,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.55
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.71
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.26
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.43
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.33
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.8
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.22
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,-17.64
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,-12.36
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,28.72
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
111942,Cross Hands Road Od,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.32
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.61
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.1
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.88
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.18
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.52
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,N Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.56
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.57
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.97
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,-15.24
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,-11.32
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,31.0
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
111942,Cross Hands Road Od,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.3
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.24
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.36
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.48
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.7
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,N Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.08
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.12
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.55
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,-15.29
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,-10.4
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,33.43
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,68.5
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
111942,Cross Hands Road Od,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.13
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.89
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.88
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.05
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.0
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.37
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,-13.61
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,-10.88
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,28.24
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
111942,Cross Hands Road Od,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.27
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.93
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.4
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.96
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.71
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.32
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.22
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,-13.79
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,-9.64
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,28.91
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
111942,Cross Hands Road Od,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.27
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.15
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,N Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.16
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.22
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.39
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.74
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.71
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.61
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,-12.83
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,-12.84
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,31.75
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
111942,Cross Hands Road Od,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.15
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.71
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.14
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,N Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.48
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.04
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.08
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.29
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,-13.0
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,-15.24
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,31.57
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
111942,Cross Hands Road Od,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.24
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.7
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.34
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.79
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.68
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.91
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.08
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,-14.02
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,-15.45
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,26.3
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
111942,Cross Hands Road Od,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.09
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.94
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.93
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.06
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.8
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.56
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.8
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.36
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,-14.06
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,-15.28
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,26.75
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
111942,Cross Hands Road Od,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.13
