Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.66
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.55
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.26
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.27
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.6
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.3
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,-13.74
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,-15.58
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,31.66
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,68.5
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
111942,Cross Hands Road Od,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.27
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.42
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.69
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.84
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.28
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.09
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,-13.49
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,-15.32
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,28.94
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
111942,Cross Hands Road Od,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,124.7
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.02
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.77
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.74
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.74
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.39
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,-12.66
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,-18.97
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,31.68
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,88.0
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
111942,Cross Hands Road Od,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.8
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.58
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.55
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.8
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.12
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.99
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.27
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,-15.03
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-17.88
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,28.25
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,74.9
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
111942,Cross Hands Road Od,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.75
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.07
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,N Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.72
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.61
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.82
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.24
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,-16.35
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-16.56
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,26.19
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.5
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.83
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.92
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,N Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.08
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.28
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.59
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,-12.99
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,-15.0
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,25.8
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
111942,Cross Hands Road Od,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.18
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.89
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.77
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.25
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.3
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.69
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,-12.6
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-14.11
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,24.62
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
111942,Cross Hands Road Od,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.23
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,N Current (RMS),A,11.2
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.0
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.27
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.2
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.58
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.26
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.73
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,-12.97
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,-14.12
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,28.64
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.58
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.22
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,N Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.06
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.1
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.56
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,N Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.37
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.23
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.14
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,-13.12
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,-17.11
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,30.76
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
111942,Cross Hands Road Od,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.26
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.65
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.7
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,N Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
