Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.19
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.65
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,-13.22
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,-16.65
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,32.74
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
111942,Cross Hands Road Od,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.77
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.81
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.07
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.05
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.06
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,N Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.16
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.58
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.88
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,-15.99
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,-13.31
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,28.47
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
111942,Cross Hands Road Od,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.41
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.09
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.01
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.33
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.83
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.36
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.85
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,-13.72
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-13.09
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,26.11
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
111942,Cross Hands Road Od,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.37
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.71
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.85
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.83
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,34.8
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.38
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,-14.86
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,-13.2
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,28.47
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
111942,Cross Hands Road Od,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.24
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.99
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.19
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.84
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.32
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.17
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.79
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.6
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,-15.26
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,-13.94
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,26.22
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
111942,Cross Hands Road Od,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.26
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.79
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.22
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,N Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.55
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,5.19
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.31
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,-15.39
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,-14.16
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,25.64
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
111942,Cross Hands Road Od,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,2.96
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.87
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.42
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.17
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.21
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.36
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.76
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.87
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.46
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,-14.87
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,-15.8
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,30.43
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.32
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.93
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.31
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.81
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.1
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.0
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.03
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,-14.36
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,-15.16
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,35.85
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,141.7
111942,Cross Hands Road Od,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.6
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.2
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.64
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.41
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.09
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.91
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.4
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.56
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,35.3
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.29
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,-16.55
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,-15.51
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,35.15
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,65.7
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
111942,Cross Hands Road Od,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.24
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.19
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.13
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.61
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.98
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,59.3
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.56
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,N Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.16
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.75
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,35.4
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.56
