Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.43
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,-15.32
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,-14.72
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,34.78
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
111942,Cross Hands Road Od,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,148.7
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.01
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.25
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.41
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.06
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.71
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.91
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.16
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.61
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,35.4
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.07
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.6
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,-13.48
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,34.64
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,69.9
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
111942,Cross Hands Road Od,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.19
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.95
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.35
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.58
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,N Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.79
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,N Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.52
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.28
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.85
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,35.5
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.81
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,-13.7
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-15.38
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,32.41
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
111942,Cross Hands Road Od,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.63
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.25
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.62
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,N Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.69
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,N Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.53
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.48
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,-13.55
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,-16.93
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,33.18
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
111942,Cross Hands Road Od,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.49
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.95
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.69
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.61
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,N Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.76
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.49
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.96
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,-13.49
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,-15.9
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,36.82
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,146.7
111942,Cross Hands Road Od,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.82
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,-16.07
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,-19.87
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,37.18
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
111942,Cross Hands Road Od,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.28
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.06
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.94
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.34
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,N Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.51
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.54
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.66
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,36.86
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,-13.53
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-24.5
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,40.64
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,94.9
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,190.3
111942,Cross Hands Road Od,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.3
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.52
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.79
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.75
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.63
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.93
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,N Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.33
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.11
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.74
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.75
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,-15.95
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,-18.57
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,38.27
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,159.2
111942,Cross Hands Road Od,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.96
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.26
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.01
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.08
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.01
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.18
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.44
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.64
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,-13.85
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,-17.34
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,36.42
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
111942,Cross Hands Road Od,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.37
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.72
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.04
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.46
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.61
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,N Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.31
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.63
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.64
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.95
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,-15.0
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,-16.99
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,37.68
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,141.2
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,145.6
111942,Cross Hands Road Od,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,162.9
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.95
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.26
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.48
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.54
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.82
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.0
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.34
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.44
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.19
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
