Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.8
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,-15.85
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,-16.04
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,39.23
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
111942,Cross Hands Road Od,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,169.5
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.22
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,N Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.74
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.24
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.83
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.36
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.96
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.58
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.69
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.48
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.65
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.08
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,-18.87
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,-15.2
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,42.26
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,79.8
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,169.3
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
111942,Cross Hands Road Od,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.19
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.19
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,0.08
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.14
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.52
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,N Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.41
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.58
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.93
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.47
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,-19.51
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,-13.11
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,39.64
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
111942,Cross Hands Road Od,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.83
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.73
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.11
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.61
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.16
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,N Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.35
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.37
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.12
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.64
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,-19.46
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,-11.83
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,33.58
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,82.3
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
111942,Cross Hands Road Od,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.97
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.95
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.15
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.85
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.17
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,N Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.18
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.0
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.1
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.84
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.09
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,-19.16
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,-14.07
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,42.64
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,86.3
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,163.4
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
111942,Cross Hands Road Od,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.44
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.79
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,N Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.45
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.84
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.43
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,N Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.09
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.81
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.56
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.93
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.08
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,-17.84
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,-18.07
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,42.11
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,71.9
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,160.1
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
111942,Cross Hands Road Od,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,180.0
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.29
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,N Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.8
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.54
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.02
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.76
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,N Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,84.7
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,14.06
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-8.99
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.21
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,N Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.17
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.91
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.62
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,-21.84
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,-19.4
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,43.87
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,183.7
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
111942,Cross Hands Road Od,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,187.7
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.55
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.57
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,N Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.85
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.6
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.13
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,N Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,83.0
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.17
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.68
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.8
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,-20.58
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,-15.28
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,47.14
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,178.4
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.4
111942,Cross Hands Road Od,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,202.6
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.5
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.01
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.16
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.57
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.16
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.74
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,N Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,88.7
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.01
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.19
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.02
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,-20.27
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,-16.1
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,44.01
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,82.6
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,173.7
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
111942,Cross Hands Road Od,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.33
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.25
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.78
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,N Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.26
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.86
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.86
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.37
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,N Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.05
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.27
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.27
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.67
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.13
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,-19.73
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,-14.84
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,48.2
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,93.6
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,166.4
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
111942,Cross Hands Road Od,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,210.5
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.65
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,N Current (RMS),A,33.8
