Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.4
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.63
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,N Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.31
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.91
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.11
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.43
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,-17.14
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,-11.97
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,39.22
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,82.5
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
111942,Cross Hands Road Od,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,171.0
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.11
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.03
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,N Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.95
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.56
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,N Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.65
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.83
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,-17.83
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,-13.63
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,41.03
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,84.7
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
111942,Cross Hands Road Od,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,179.7
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.1
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.08
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,N Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.97
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.08
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,22.68
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,N Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,96.4
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.37
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.96
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.1
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.65
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.87
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,-12.21
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,50.08
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,122.8
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,214.8
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.62
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.22
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.15
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.92
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,N Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.45
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.53
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.38
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.53
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.67
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.92
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,-21.37
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,-14.08
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,33.38
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
111942,Cross Hands Road Od,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.39
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.43
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.16
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.06
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.71
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,N Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.0
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.66
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.62
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.42
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,-16.77
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,-14.59
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,38.48
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,83.8
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
111942,Cross Hands Road Od,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,168.0
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.11
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.08
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,N Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.63
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.93
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,N Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.31
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.93
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.84
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.54
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.42
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,-18.95
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,-13.2
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,39.57
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,89.8
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
111942,Cross Hands Road Od,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.16
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.82
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.67
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.94
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.87
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,-17.36
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,-15.88
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,34.64
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
111942,Cross Hands Road Od,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.4
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.35
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.52
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.45
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,N Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.64
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.36
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.81
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.63
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,-16.74
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,-11.34
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,39.05
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,86.7
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
111942,Cross Hands Road Od,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,168.8
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.51
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.47
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.91
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,N Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.63
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.39
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,-14.37
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,-11.76
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,36.76
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,81.9
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
111942,Cross Hands Road Od,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.37
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.74
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,N Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
