Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.91
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.61
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.66
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.39
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,-15.01
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,-12.97
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,37.72
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
111942,Cross Hands Road Od,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.09
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.51
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.25
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.92
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.51
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.31
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.34
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,-15.25
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,-10.38
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,29.22
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
111942,Cross Hands Road Od,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.53
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.67
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.22
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.2
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.47
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.82
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.24
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,-14.41
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,27.26
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
111942,Cross Hands Road Od,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.21
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.76
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.08
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.52
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.18
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.7
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.91
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.13
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,-15.63
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,-12.97
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,31.07
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
111942,Cross Hands Road Od,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.03
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.5
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.93
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.63
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.03
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.28
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.27
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.71
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.1
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.91
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.53
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.45
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,-17.51
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,-12.92
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,27.72
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
111942,Cross Hands Road Od,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.6
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.26
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.24
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.89
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.34
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.9
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.07
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.77
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.21
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.13
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,-16.8
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,-15.61
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,28.33
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,133.2
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
111942,Cross Hands Road Od,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.09
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.39
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.84
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.46
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,-14.01
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,-13.02
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,24.76
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
111942,Cross Hands Road Od,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.17
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.88
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.53
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.74
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.06
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,N Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.05
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.12
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.42
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,-14.51
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,-12.66
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,25.34
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
111942,Cross Hands Road Od,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.68
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.02
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.62
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.21
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.88
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.29
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.84
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.83
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.94
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.19
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,-14.23
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,-11.71
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,25.23
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
111942,Cross Hands Road Od,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.09
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.61
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.11
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.78
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.77
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.44
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.9
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.39
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.8
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
