Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.06
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,-15.98
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,-12.91
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,23.83
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
111942,Cross Hands Road Od,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.73
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.0
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.55
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,N Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.45
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.71
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.87
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.54
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,-14.56
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,-14.04
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,27.2
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
111942,Cross Hands Road Od,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.47
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,2.94
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.73
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.95
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.66
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.31
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,-12.58
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,-12.17
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,25.06
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
111942,Cross Hands Road Od,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.98
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.9
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.7
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.63
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.03
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.74
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,-12.67
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,23.17
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
111942,Cross Hands Road Od,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.82
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.95
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.61
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.33
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,-13.67
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,-11.6
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,23.56
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,2.93
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,N Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.03
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,N Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.37
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.36
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,-13.0
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,-11.66
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,21.65
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.41
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.52
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.65
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.91
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.35
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,-12.92
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,-11.82
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,21.19
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
111942,Cross Hands Road Od,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.2
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,N Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.69
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.1
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.41
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,-14.07
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,-10.24
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,22.64
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
111942,Cross Hands Road Od,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.09
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.36
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.26
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,N Current (RMS),A,9.5
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.38
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.93
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,-16.65
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,-9.65
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,26.71
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
111942,Cross Hands Road Od,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.81
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,N Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,N Current (RMS),A,9.3
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.75
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.08
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.9
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,-15.35
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,-10.44
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,32.03
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
111942,Cross Hands Road Od,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
