Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.65
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,N Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,N Current (RMS),A,9.6
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.61
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.37
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.53
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.36
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,-13.98
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,-11.54
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,29.49
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
111942,Cross Hands Road Od,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.29
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.85
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.15
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.77
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,59.9
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.89
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,-14.46
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,-10.55
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,27.6
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,106.2
111942,Cross Hands Road Od,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.58
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.08
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.55
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.0
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.61
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,N Current (RMS),A,10.5
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.96
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.47
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.0
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.59
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,-15.75
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,-11.02
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,23.21
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
111942,Cross Hands Road Od,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.07
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,N Current (RMS),A,11.2
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.34
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.53
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.06
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.33
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,-12.31
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,-10.13
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,23.28
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
111942,Cross Hands Road Od,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.22
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,N Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.64
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.96
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.51
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.93
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,-12.84
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,-9.28
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,21.59
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.71
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.11
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,N Current (RMS),A,11.2
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.33
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,N Current (RMS),A,10.2
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.28
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.02
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,-13.11
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,-10.94
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,25.0
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
111942,Cross Hands Road Od,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.96
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.17
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,N Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.15
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,N Current (RMS),A,9.5
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.52
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.59
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.7
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,-13.14
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,-9.17
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,23.72
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
111942,Cross Hands Road Od,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.7
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.24
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.29
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,N Current (RMS),A,10.2
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.88
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,-14.18
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,-9.0
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,24.17
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
111942,Cross Hands Road Od,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.72
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.78
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.89
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.65
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.64
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.51
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.1
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.2
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.06
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,-13.25
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,-9.72
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,24.27
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
111942,Cross Hands Road Od,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,2.97
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.42
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
