Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.18
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,N Current (RMS),A,10.2
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.64
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.09
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.43
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,-14.15
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,-7.99
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,23.8
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
111942,Cross Hands Road Od,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.97
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,N Current (RMS),A,10.3
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.34
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,-13.99
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,-10.41
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,25.1
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
111942,Cross Hands Road Od,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.73
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.14
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.97
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,N Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.99
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.89
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,-14.22
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,-9.49
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,24.98
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
111942,Cross Hands Road Od,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.57
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.23
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.95
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.25
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,N Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.82
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.42
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,-14.77
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,-10.39
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,24.18
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
111942,Cross Hands Road Od,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.53
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.63
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.81
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.98
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.33
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.61
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,34.7
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.53
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,-14.28
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,-10.03
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,31.07
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,63.9
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
111942,Cross Hands Road Od,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.76
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.39
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.16
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.96
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.65
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.66
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,N Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.07
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.55
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,34.8
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.54
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,-14.61
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,-8.85
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,34.18
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
111942,Cross Hands Road Od,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.35
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.97
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.23
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.75
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.64
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.71
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.55
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.11
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,-14.35
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,-11.41
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,32.76
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.53
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.77
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.16
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.06
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.0
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,N Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.41
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.53
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.77
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.42
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.38
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,35.0
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.03
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,-13.95
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,-11.0
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,34.32
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
111942,Cross Hands Road Od,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,147.2
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.7
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.03
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.14
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.53
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.83
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.6
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.29
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.23
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,-12.06
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,34.36
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
111942,Cross Hands Road Od,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.36
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.89
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.63
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.87
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.8
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,35.2
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.86
