Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.6
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,-13.84
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,-13.05
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,33.74
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
111942,Cross Hands Road Od,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.25
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.19
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.01
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.93
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,N Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.29
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,35.3
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,5.13
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.97
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,-13.79
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,-13.65
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,32.49
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
111942,Cross Hands Road Od,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.16
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.56
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,N Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.36
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.76
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,35.4
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.13
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,-13.19
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,-12.0
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,37.79
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
111942,Cross Hands Road Od,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.2
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.01
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.19
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.17
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.4
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.46
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,N Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.57
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.16
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.62
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,5.96
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,6.03
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,6.14
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.34
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.22
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,33.65
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,79.0
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,156.8
111942,Cross Hands Road Od,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.18
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.1
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.36
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.4
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.14
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.3
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.6
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.62
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,5.99
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,6.03
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,6.17
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.37
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,-17.15
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,-13.89
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,33.34
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,144.8
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.21
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.26
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.29
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.86
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.42
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.2
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.21
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,6.38
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,6.32
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,6.57
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.21
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,-18.41
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,-14.34
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,27.61
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,72.7
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
111942,Cross Hands Road Od,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.1
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.19
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.4
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.15
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.06
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.13
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.09
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.6
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.33
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,34.7
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,5.99
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,6.06
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,6.12
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.57
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,-15.29
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,-16.42
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,31.13
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
111942,Cross Hands Road Od,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.11
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.61
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.56
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.38
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.48
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.28
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.12
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.05
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.35
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,34.8
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,5.89
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,5.98
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,6.01
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.5
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.39
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,-15.87
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,30.37
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,82.5
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
111942,Cross Hands Road Od,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.8
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.17
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.72
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,64.5
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.18
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,5.85
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,5.96
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,5.97
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,36.73
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,-14.8
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,-17.9
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,28.77
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,176.2
111942,Cross Hands Road Od,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.9
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.0
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.48
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.18
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.06
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,35.0
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,6.4
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,6.51
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,6.54
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.46
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,-14.77
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,-13.81
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,26.55
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,75.4
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
111942,Cross Hands Road Od,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.49
