Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.45
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.7
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.42
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,N Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.64
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.26
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,6.38
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,6.5
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,6.58
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.54
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,-15.42
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,-13.74
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,27.17
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,81.9
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,154.2
111942,Cross Hands Road Od,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.26
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.2
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.6
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.21
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.18
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.95
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,35.2
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,6.02
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,6.14
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,6.2
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.56
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.81
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,-15.6
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,-16.25
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,25.88
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,86.5
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
111942,Cross Hands Road Od,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,114.9
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.76
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.22
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.61
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.71
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.04
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.31
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.74
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,35.3
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.56
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,-16.76
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,-13.35
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,24.58
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.1
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
111942,Cross Hands Road Od,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.57
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.72
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.93
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.2
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.44
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,55.1
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.35
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.18
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.36
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.81
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,35.4
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.34
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,-17.04
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,-14.02
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,27.32
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,76.2
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
111942,Cross Hands Road Od,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.55
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.13
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.99
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.66
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.0
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,N Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.46
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.1
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-3.6
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,35.5
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,5.48
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,5.51
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,5.52
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.13
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,-17.55
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,-13.33
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,29.95
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,73.4
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,147.4
111942,Cross Hands Road Od,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.96
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.67
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.93
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.62
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.68
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-6.42
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.68
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,N Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.02
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.09
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.7
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.43
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,35.6
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,5.98
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,6.0
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,6.07
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.05
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,-16.77
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,-15.71
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,31.57
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,164.2
111942,Cross Hands Road Od,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.44
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.29
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.09
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.66
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.76
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.98
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.83
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,65.5
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.95
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,6.13
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,6.09
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,6.25
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.95
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,-19.92
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,-17.68
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,33.75
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,80.3
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,166.4
111942,Cross Hands Road Od,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.92
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.56
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.47
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.39
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.27
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.38
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,N Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.99
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.06
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.61
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,5.94
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,5.94
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,6.09
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.24
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.04
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,-20.11
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,-15.75
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,30.57
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,83.4
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,151.8
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
111942,Cross Hands Road Od,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.24
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.64
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.55
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.83
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,N Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.77
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.4
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.31
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,-19.04
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,-13.62
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,31.23
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,78.0
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.4
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
111942,Cross Hands Road Od,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.02
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.68
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.49
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.74
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.88
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
