Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.38
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.5
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,5.34
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.17
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,-22.1
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,-14.76
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,32.95
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,85.4
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
111942,Cross Hands Road Od,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.89
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.79
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.61
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.6
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.38
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.41
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.71
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.86
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,N Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.21
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.96
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.5
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.36
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.97
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,5.31
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,5.44
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.88
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.53
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,-24.39
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,-15.0
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,35.39
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,88.2
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
111942,Cross Hands Road Od,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.6
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.45
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.54
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.97
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.14
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-8.85
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.24
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,N Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,87.3
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.55
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.66
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.3
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,5.51
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,5.68
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.12
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,41.85
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,-24.62
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,-21.89
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,31.86
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,102.5
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,183.2
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,204.7
111942,Cross Hands Road Od,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.21
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.52
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.33
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.46
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.64
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.47
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.91
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-8.67
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.52
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.77
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.43
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.38
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.07
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.95
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,N Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,5.29
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,5.38
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,5.47
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,43.25
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,-23.63
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,-21.6
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,32.36
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,102.4
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,167.0
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,209.7
111942,Cross Hands Road Od,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.03
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.12
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-6.83
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.4
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.46
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.19
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-8.59
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.97
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,N Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.01
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.35
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.25
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.07
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.59
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.58
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,43.4
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,-23.78
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,-21.73
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,30.48
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,106.3
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,208.2
111942,Cross Hands Road Od,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.79
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.35
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.46
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.07
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.01
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-10.13
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.15
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,N Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,100.1
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.14
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.68
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.31
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.29
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.93
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.7
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,46.2
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,-22.74
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,-25.25
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,35.82
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,107.4
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,225.9
111942,Cross Hands Road Od,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.06
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.88
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.56
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.56
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.42
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.17
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-10.59
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.95
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,N Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,61.2
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.72
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.51
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.72
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,5.23
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.35
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,46.32
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,-22.82
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,-25.12
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,40.73
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,102.5
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,227.0
111942,Cross Hands Road Od,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.87
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.57
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.23
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.64
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.82
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-11.3
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.19
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,N Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.48
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.25
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.01
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.8
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.78
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.46
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,5.48
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,5.67
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,5.86
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,46.17
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,-23.35
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,-24.34
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,37.77
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,178.2
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,225.8
111942,Cross Hands Road Od,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.05
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.95
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.69
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.17
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.78
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.22
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-10.99
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.43
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,N Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,104.9
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,79.6
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.83
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.72
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.78
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.73
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.64
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,5.19
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,5.45
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,5.54
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,48.23
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,-23.37
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,-25.67
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,39.79
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,176.0
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,235.3
111942,Cross Hands Road Od,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.69
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.89
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.85
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.49
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.73
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-7.69
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.91
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,78.9
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.62
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.0
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.05
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.56
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.66
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.94
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.91
