Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,5.24
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,41.57
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,-20.65
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,-21.24
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,41.8
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,95.2
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,201.8
111942,Cross Hands Road Od,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.4
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.46
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.14
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.54
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-7.61
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.05
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,N Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,77.7
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.71
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.87
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.75
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.3
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,46.06
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,-18.94
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,-24.07
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,40.39
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,107.8
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,223.2
111942,Cross Hands Road Od,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,173.6
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.22
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.04
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.48
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.06
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.91
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-7.09
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.48
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.61
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.7
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,5.23
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.58
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,-20.56
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,-17.49
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,37.28
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,78.5
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,171.1
111942,Cross Hands Road Od,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.2
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.34
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.68
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.69
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.02
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.15
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-7.95
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.96
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,N Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.25
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,5.44
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,5.44
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.59
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,37.23
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,-20.54
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,-19.36
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,32.71
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,81.7
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,182.4
111942,Cross Hands Road Od,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.04
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.95
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.05
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,N Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.95
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.51
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.07
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-8.08
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,N Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,83.4
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.17
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.09
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.07
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.77
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.88
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,42.66
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,-21.11
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,-22.8
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,33.82
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,92.3
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.4
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,209.3
111942,Cross Hands Road Od,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.56
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.81
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.49
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-10.16
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-9.3
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.14
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,N Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,89.5
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.26
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.33
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.74
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.88
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.85
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.35
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,42.37
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,-21.76
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,-23.16
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,35.62
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,163.8
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,209.7
111942,Cross Hands Road Od,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.29
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.31
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.76
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.96
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-9.4
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.28
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,N Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,102.4
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,79.6
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.09
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.38
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.02
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.77
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,45.76
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,-21.87
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,-25.72
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,45.39
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,97.3
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,226.7
111942,Cross Hands Road Od,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,196.6
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.68
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.87
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.84
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.62
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.57
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.24
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.58
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-9.46
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.39
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,N Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,90.4
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,84.5
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.62
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.32
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.84
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.15
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.51
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,5.35
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,5.27
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.46
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,42.66
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,-19.89
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,-23.31
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,45.34
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,102.5
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,211.9
111942,Cross Hands Road Od,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,195.8
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.26
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.43
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,N Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.39
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.09
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.92
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-9.83
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,24.48
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,78.2
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,93.5
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,105.5
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.94
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.27
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.91
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.97
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.97
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,41.07
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,-22.48
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,-21.01
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,54.82
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,103.2
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.3
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,200.1
111942,Cross Hands Road Od,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,236.6
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.9
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.45
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.02
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.07
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.52
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-8.53
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,22.9
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,N Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,83.2
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,98.7
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.14
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.67
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.98
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.17
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.33
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,39.2
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,-22.47
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,-21.04
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,50.67
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,178.3
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,192.7
111942,Cross Hands Road Od,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,219.0
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.38
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.37
