Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.69
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.8
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.84
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.66
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-10.21
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,24.21
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,N Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,105.2
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.91
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,N Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.47
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.57
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,41.14
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,-23.1
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,-20.88
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,56.29
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,96.8
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,181.9
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
111942,Cross Hands Road Od,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,243.2
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.3
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.69
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.7
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.72
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.7
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.51
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-8.93
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.92
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,N Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,82.1
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,82.3
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.04
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,64.7
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.08
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.98
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.58
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.76
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,39.42
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,-22.65
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,-21.36
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,52.24
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.9
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,194.4
111942,Cross Hands Road Od,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,224.1
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.18
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,N Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.38
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.12
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.03
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-10.5
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.4
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,N Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.0
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.94
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.42
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,65.9
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.28
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,N Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,41.11
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,-20.38
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,-23.56
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,59.0
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,111.5
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,161.1
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,203.0
111942,Cross Hands Road Od,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,250.8
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.67
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.11
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.46
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.47
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.23
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.93
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-8.16
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.85
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.83
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.84
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.34
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.12
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.93
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,35.6
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.26
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.07
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,-23.65
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,-19.46
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,48.08
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,176.2
111942,Cross Hands Road Od,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,204.3
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.59
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.84
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.1
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.52
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.29
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.26
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.47
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-8.54
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.27
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,N Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,86.7
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.6
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,17.46
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,N Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.61
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.73
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.3
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.07
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,35.6
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,5.13
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.87
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,41.54
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,-26.8
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,-24.79
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,58.32
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,95.4
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,213.2
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,208.8
111942,Cross Hands Road Od,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,247.7
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-15.18
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,11.33
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-9.67
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.07
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,N Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,78.7
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.05
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.77
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.02
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,23.49
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,84.4
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,100.8
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.9
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,16.47
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,N Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.08
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.11
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.69
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.15
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,35.6
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-50.02
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,40.41
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,-30.36
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,-23.42
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,61.17
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,104.5
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,251.3
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,202.0
111942,Cross Hands Road Od,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,259.6
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-16.0
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.38
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-10.01
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.93
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,N Current (RMS),A,53.4
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,81.6
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.43
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.19
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.11
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,23.68
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,N Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,101.2
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.8
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.79
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.34
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.87
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.4
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.6
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,35.5
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-49.8
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,37.23
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,-30.54
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,-20.06
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,56.01
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,107.7
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,249.7
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
111942,Cross Hands Road Od,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,238.5
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.16
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.03
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.71
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,61.3
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.52
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.2
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-11.19
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,18.55
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,N Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,89.6
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,79.8
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.68
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.79
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.53
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.98
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.14
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.06
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.32
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,64.8
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,35.3
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-48.5
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.37
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,-29.09
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,-18.87
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,53.57
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,106.6
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,240.2
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,173.4
111942,Cross Hands Road Od,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,228.9
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-14.39
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.0
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-8.79
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.77
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.57
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.87
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-11.14
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.32
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,89.2
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,83.5
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.15
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.93
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.52
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.05
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.34
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,76.6
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,35.2
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-50.82
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.37
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,-29.77
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,-20.27
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,47.92
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,103.5
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,251.2
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,179.5
111942,Cross Hands Road Od,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,204.9
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-15.75
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.06
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-9.51
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.58
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,N Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,78.9
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.88
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.32
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.73
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.21
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.57
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,N Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,91.8
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
