Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.23
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.05
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.33
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.8
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.49
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,83.5
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,35.1
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-55.89
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,37.08
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,-32.9
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,-19.85
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,44.09
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,127.1
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,277.2
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.6
111942,Cross Hands Road Od,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,189.4
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.41
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.58
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-6.99
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.42
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,N Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.92
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.92
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.62
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.55
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.65
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.69
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.61
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.04
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.85
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.12
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,35.0
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,5.36
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,5.51
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.67
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,37.95
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,-29.31
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,-21.44
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,42.68
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,102.2
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,239.2
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.4
111942,Cross Hands Road Od,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,182.4
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-10.1
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,N Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.94
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.47
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.05
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.53
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,N Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,80.4
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.92
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.44
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.24
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.04
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.68
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,35.0
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,5.36
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,5.55
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,5.58
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.76
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.42
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,-24.66
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,-18.6
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,45.62
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,83.3
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,196.9
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.87
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.89
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.53
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.43
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.55
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.68
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.56
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,N Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.45
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.23
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.29
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.73
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.58
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,-18.37
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,40.96
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,171.4
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.8
111942,Cross Hands Road Od,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,175.8
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.01
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.44
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.21
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.74
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,17.18
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,N Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,73.1
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.81
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.2
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.06
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.49
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.52
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.89
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,34.7
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.74
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,-21.6
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,-18.03
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,38.84
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,76.0
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,169.3
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.7
111942,Cross Hands Road Od,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.71
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.19
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.6
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.47
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-10.75
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.96
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,N Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,74.8
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.94
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.24
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.4
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.05
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.27
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.1
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,5.3
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,5.35
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.89
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.78
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,-23.41
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,-14.96
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,35.98
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,81.2
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,180.7
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,144.5
111942,Cross Hands Road Od,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.6
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.24
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.87
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.88
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.84
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.8
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,N Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.91
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.62
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.68
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.76
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.72
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,73.2
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.37
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.91
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,-21.53
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,-15.98
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,34.32
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,167.4
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
111942,Cross Hands Road Od,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.58
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.46
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.23
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.79
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.11
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,N Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.15
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.53
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.54
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.13
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.22
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.3
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,-20.51
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,-13.08
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,32.5
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,83.6
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
111942,Cross Hands Road Od,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.72
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.91
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.74
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,N Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,68.5
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.36
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.8
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.87
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.73
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.41
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.33
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.73
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,-21.12
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,-13.23
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,38.01
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.3
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
111942,Cross Hands Road Od,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,161.8
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.81
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.21
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.65
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.56
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.05
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,N Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.63
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.15
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.92
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.08
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.79
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.48
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.22
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,77.6
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
